"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/14/12 12:14:22","5.9962","13.2","212.89","4","60.03","1"
"01/14/12 12:19:23","5.9972","13.8","212.73","134","60.03","1"
"01/14/12 12:24:23","5.9984","15.5","212.9","101","60.07","1"
"01/14/12 12:29:23","5.9996","9.1","213.14","21","60.03","1"
"01/14/12 12:34:22","6.0009","12.3","211.99","19","60.03","1"
"01/14/12 12:39:23","6.0024","13.8","211.86","97","60.07","1"
"01/14/12 12:44:23","6.0038","29.5","213.06","160","60.03","1"
"01/14/12 12:49:22","6.0056","28.7","213.04","203","60.03","2"
"01/14/12 12:54:22","6.0076","32.2","212.78","100","60.0","2"
"01/14/12 12:59:23","6.0098","27.9","213.03","94","60.03","2"
"01/14/12 13:04:24","6.0118","30.0","213.87","127","60.03","2"
"01/14/12 13:09:23","6.0146","25.3","213.54","100","60.07","2"
"01/14/12 13:14:23","6.0168","33.6","213.66","254","60.0","2"
"01/14/12 13:19:23","6.0196","46.9","214.18","351","60.0","2"
"01/14/12 13:24:23","6.0226","49.4","214.36","122","60.03","2"
"01/14/12 13:29:23","6.0259","75.7","215.37","370","60.0","2"
"01/14/12 13:34:23","6.029","27.3","213.86","74","60.07","2"
"01/14/12 13:39:24","6.0321","39.9","213.74","232","60.0","2"
"01/14/12 13:44:22","6.0346","39.3","214.07","297","60.03","2"
"01/14/12 13:49:23","6.037","39.5","214.61","193","60.03","1"
"01/14/12 13:54:23","6.0393","54.6","214.44","284","60.07","1"
"01/14/12 13:59:23","6.0432","50.6","214.74","261","60.07","1"
"01/14/12 14:04:23","6.0461","18.9","213.55","233","60.03","1"
"01/14/12 14:09:22","6.047","11.7","213.34","63","60.03","1"
"01/14/12 14:14:23","6.0478","12.9","212.33","69","60.03","0"
"01/14/12 14:19:23","6.0489","14.4","213.05","72","60.03","0"
"01/14/12 14:24:24","6.0499","12.6","212.59","13","60.03","0"
"01/14/12 14:29:23","6.0512","13.3","212.85","25","60.07","0"
"01/14/12 14:34:24","6.0527","15.1","213.25","84","60.03","0"
"01/14/12 14:39:22","6.0535","11.7","213.0","5","60.03","0"
"01/14/12 14:44:22","6.0543","14.3","212.47","3","60.03","0"
"01/14/12 14:49:23","6.0557","29.6","213.83","228","60.03","0"
"01/14/12 14:54:22","6.0571","14.8","213.32","3","60.07","0"
"01/14/12 14:59:22","6.0578","3.3","213.34","0","60.0","0"
"01/14/12 15:04:23","6.0582","14.8","213.09","33","60.03","0"
"01/14/12 15:09:23","6.0586","12.1","212.56","16","60.03","0"
"01/14/12 15:14:22","6.0595","18.9","212.87","154","60.03","-1"
"01/14/12 15:19:24","6.06","0.0","212.1","0","60.0","-1"
"01/14/12 15:24:24","6.0604","14.2","212.31","0","60.0","-1"
"01/14/12 15:29:22","6.0608","0.0","212.68","0","60.0","-1"
"01/14/12 15:34:23","6.0611","0.0","212.48","0","60.0","-1"
"01/15/12 09:04:23","6.0617","0.0","212.41","0","60.03","-4"
"01/15/12 09:14:23","6.0622","0.0","212.44","0","60.03","-4"
"01/15/12 09:19:23","6.0624","0.0","212.27","0","60.03","-4"
"01/15/12 09:24:22","6.0627","0.0","212.35","0","60.03","-4"
"01/15/12 09:29:23","6.0629","2.1","212.05","207","60.03","-4"
"01/15/12 09:34:23","6.0632","0.0","213.13","0","60.03","-3"
"01/15/12 09:39:23","6.0635","14.5","212.91","0","60.03","-3"
"01/15/12 09:44:24","6.0639","2.6","212.62","244","60.03","-3"
"01/15/12 09:49:23","6.0643","9.7","212.36","39","60.03","-3"
"01/15/12 09:54:23","6.0649","5.4","212.18","0","60.03","-3"
"01/15/12 09:59:23","6.0655","14.6","212.81","2","60.0","-3"
"01/15/12 10:04:24","6.0662","14.1","212.8","1","60.03","-2"
"01/15/12 10:09:24","6.0667","0.0","212.75","64","60.03","-2"
"01/15/12 10:14:23","6.0672","14.4","213.09","0","60.03","-2"
"01/15/12 10:19:23","6.0675","0.0","213.28","0","60.03","-2"
"01/15/12 10:24:24","6.0678","14.4","214.04","59","60.0","-2"
"01/15/12 10:29:24","6.0682","0.0","214.28","197","60.03","-2"
"01/15/12 10:34:23","6.0687","14.1","213.71","4","60.03","-2"
"01/15/12 10:39:24","6.0691","13.2","214.17","16","60.03","-2"
"01/15/12 10:44:23","6.0695","0.0","213.72","0","60.03","-2"
"01/15/12 10:49:23","6.0699","0.0","212.64","0","60.07","-2"
"01/15/12 10:54:23","6.0704","11.5","213.5","4","60.0","-2"
"01/15/12 10:59:23","6.0708","6.5","213.48","100","60.03","-2"
"01/15/12 11:04:23","6.0714","14.4","212.83","11","60.03","-2"
"01/15/12 11:09:24","6.0719","10.9","212.82","17","60.03","-1"
"01/15/12 11:14:23","6.0725","0.0","212.31","81","60.0","-1"
"01/15/12 11:19:23","6.0732","12.6","213.7","51","60.03","-1"
"01/15/12 11:24:23","6.0739","15.2","213.24","1","60.03","-1"
"01/15/12 11:29:24","6.0745","12.0","213.7","213","60.0","-1"
"01/15/12 11:34:22","6.0752","15.1","213.01","2","60.03","-1"
"01/15/12 11:39:22","6.0759","14.4","213.51","47","60.0","0"
"01/15/12 11:44:23","6.0767","12.4","214.28","203","60.0","0"
"01/15/12 11:49:24","6.0774","0.0","213.27","0","60.03","0"
"01/15/12 11:54:24","6.0782","14.3","213.52","1","60.0","0"
"01/15/12 11:59:22","6.079","15.8","213.08","27","60.03","0"
"01/15/12 12:04:23","6.0798","11.9","213.11","24","60.0","0"
"01/15/12 12:09:23","6.0808","14.9","213.09","33","60.0","1"
"01/15/12 12:14:23","6.0817","8.5","212.83","53","60.0","1"
"01/15/12 12:19:24","6.0827","18.8","213.29","237","60.0","1"
"01/15/12 12:24:24","6.0838","17.3","213.52","183","60.03","2"
"01/15/12 12:29:24","6.0851","15.0","213.65","15","60.0","2"
"01/15/12 12:34:23","6.0866","19.0","214.14","245","60.03","2"
"01/15/12 12:39:23","6.0879","15.2","214.03","167","60.0","2"
"01/15/12 12:44:24","6.0891","12.8","212.99","21","60.0","2"
"01/15/12 12:49:23","6.0902","11.8","213.63","34","60.0","2"
"01/15/12 12:54:23","6.0917","19.5","213.81","236","60.03","2"
"01/15/12 12:59:22","6.0933","30.9","214.01","204","60.0","2"
"01/15/12 13:04:23","6.0949","18.8","214.07","92","60.03","2"
"01/15/12 13:09:23","6.0972","30.9","214.26","299","59.96","3"
"01/15/12 13:14:23","6.1007","35.6","214.15","210","60.03","3"
"01/15/12 13:19:23","6.1046","70.8","215.44","350","60.0","3"
"01/15/12 13:24:24","6.1089","30.0","213.93","64","60.03","4"
"01/15/12 13:29:23","6.1105","13.6","213.81","12","60.0","4"
"01/15/12 13:34:23","6.1117","10.7","213.04","7","60.0","3"
"01/15/12 13:39:22","6.1126","15.3","213.61","12","60.0","3"
"01/15/12 13:44:23","6.1136","11.4","213.63","41","60.03","3"
"01/15/12 13:49:23","6.1144","10.6","213.55","13","60.03","3"
"01/15/12 13:54:24","6.1152","13.5","213.44","65","60.0","3"
"01/15/12 13:59:24","6.1158","0.0","213.35","0","60.03","2"
"01/15/12 14:04:24","6.1165","14.3","212.91","14","60.0","2"
"01/15/12 14:09:24","6.117","15.3","212.54","0","60.03","2"
"01/15/12 14:14:24","6.1175","0.0","213.39","135","60.0","2"
"01/15/12 14:19:22","6.1179","11.1","212.56","1","60.03","2"
"01/15/12 14:24:23","6.1184","0.0","213.04","157","60.0","2"
"01/15/12 14:29:24","6.1188","0.0","213.67","0","60.03","1"
"01/15/12 14:34:24","6.1193","10.7","213.75","7","60.03","1"
"01/15/12 14:39:23","6.1199","10.3","213.85","4","60.03","1"
"01/15/12 14:44:23","6.1203","0.0","213.34","0","60.0","1"
"01/15/12 14:49:24","6.1206","14.1","213.19","9","60.0","1"
"01/15/12 14:54:24","6.121","8.7","213.62","234","60.03","1"
"01/15/12 14:59:24","6.1213","10.8","212.87","0","60.0","1"
"01/15/12 15:04:23","6.1217","0.0","213.37","0","60.03","1"
"01/15/12 15:09:24","6.122","14.9","213.13","45","60.0","1"
"01/15/12 15:14:24","6.1224","0.0","212.59","0","60.0","1"
"01/15/12 15:24:23","6.1228","0.0","212.55","0","60.0","1"
"01/15/12 15:29:23","6.1229","0.0","213.11","0","60.03","1"
"01/15/12 15:44:23","6.1233","0.0","213.25","0","60.03","0"
"01/15/12 15:49:23","6.1233","0.0","212.34","0","60.03","0"
"01/15/12 15:54:24","6.1234","0.0","213.26","0","60.03","0"
"01/15/12 15:59:24","6.1239","14.3","213.04","0","60.03","1"
"01/15/12 16:04:23","6.1242","0.8","212.54","0","60.03","1"
"01/16/12 08:44:24","6.1249","0.0","211.65","0","60.03","3"
"01/16/12 08:49:24","6.1253","0.0","211.8","0","60.03","4"
"01/16/12 08:54:24","6.1256","0.0","212.03","0","60.0","4"
"01/16/12 08:59:24","6.1258","0.0","212.6","0","60.03","4"
"01/16/12 09:04:24","6.1261","7.1","212.43","243","60.03","5"
"01/16/12 09:09:24","6.1266","1.0","212.1","192","60.0","5"
"01/16/12 09:14:24","6.1271","0.0","212.49","0","60.0","5"
"01/16/12 09:19:24","6.1275","12.1","212.62","27","60.03","5"
"01/16/12 09:24:24","6.1278","0.0","211.62","0","60.0","5"
"01/16/12 09:29:23","6.1283","14.2","210.69","0","60.03","5"
"01/16/12 09:34:23","6.1287","13.8","212.02","21","60.03","5"
"01/16/12 09:39:23","6.1291","14.5","211.35","0","60.03","5"
"01/16/12 09:44:24","6.1295","0.0","211.74","0","60.03","6"
"01/16/12 09:49:23","6.1301","0.0","213.02","91","60.03","6"
"01/16/12 09:54:24","6.1306","0.0","212.77","0","60.03","6"
"01/16/12 09:59:24","6.1312","0.0","211.91","0","60.03","6"
"01/16/12 10:04:23","6.1317","0.0","211.43","187","60.0","6"
"01/16/12 10:09:23","6.1322","0.0","212.2","0","60.0","6"
"01/16/12 10:14:24","6.1326","0.0","211.18","0","60.03","6"
"01/16/12 10:19:24","6.1331","0.0","212.34","209","60.03","6"
"01/16/12 10:24:24","6.1334","6.3","212.25","236","60.03","6"
"01/16/12 10:29:24","6.1338","8.3","211.63","0","60.03","6"
"01/16/12 10:34:24","6.1341","0.0","211.9","0","60.03","6"
"01/16/12 10:39:23","6.1345","0.0","212.53","0","60.07","6"
"01/16/12 10:44:24","6.1349","0.0","212.09","0","60.03","6"
"01/16/12 10:49:24","6.1353","13.2","212.91","4","60.03","6"
"01/16/12 10:54:25","6.1358","0.0","213.03","0","60.07","6"
"01/16/12 10:59:24","6.1363","11.1","213.45","41","60.03","6"
"01/16/12 11:04:23","6.1366","0.0","212.37","0","60.03","6"
"01/16/12 11:09:24","6.1369","0.0","212.89","0","60.0","6"
"01/16/12 11:14:23","6.1372","0.0","211.55","0","60.03","6"
"01/16/12 11:19:24","6.1375","0.0","211.72","153","60.03","6"
"01/16/12 11:24:24","6.1378","15.0","212.38","1","60.07","6"
"01/16/12 11:29:24","6.1382","0.0","212.64","0","60.03","6"
"01/16/12 11:34:23","6.1387","0.0","211.35","43","60.0","6"
"01/16/12 11:39:25","6.1395","6.8","211.71","169","60.03","6"
"01/16/12 11:44:24","6.1402","12.0","212.13","87","60.0","6"
"01/16/12 11:49:24","6.1411","6.2","211.78","171","60.03","6"
"01/16/12 11:54:23","6.1419","11.9","211.98","9","60.0","6"
"01/16/12 11:59:23","6.1427","11.2","210.6","160","60.07","6"
"01/16/12 12:04:24","6.1433","0.0","211.56","0","60.0","6"
"01/16/12 12:09:25","6.1438","14.6","211.92","6","60.03","6"
"01/16/12 12:14:24","6.1444","0.0","212.3","0","60.03","6"
"01/16/12 12:19:23","6.145","0.0","212.07","225","60.03","6"
"01/16/12 12:24:25","6.1456","14.2","212.47","0","60.03","6"
"01/16/12 12:29:25","6.146","0.0","212.49","0","60.03","6"
"01/16/12 12:34:24","6.1469","16.2","212.36","26","60.03","6"
"01/16/12 12:39:25","6.1481","12.8","211.85","11","60.0","6"
"01/16/12 12:44:25","6.1491","19.0","212.57","154","60.03","6"
"01/16/12 12:49:24","6.1506","22.5","213.41","149","60.0","6"
"01/16/12 12:54:24","6.1527","21.8","214.0","272","60.03","6"
"01/16/12 12:59:23","6.1547","22.2","212.83","42","60.03","6"
"01/16/12 13:04:24","6.1562","19.8","213.6","196","60.03","6"
"01/16/12 13:09:24","6.1576","13.7","213.05","139","60.0","6"
"01/16/12 13:14:23","6.1586","16.7","214.15","25","60.03","6"
"01/16/12 13:19:24","6.1597","22.2","213.13","218","60.0","6"
"01/16/12 13:24:24","6.1611","14.8","213.56","224","60.0","6"
"01/16/12 13:29:24","6.1622","13.9","213.03","50","60.0","6"
"01/16/12 13:34:25","6.1634","31.1","213.56","79","60.03","6"
"01/16/12 13:39:24","6.165","31.1","213.96","169","60.03","6"
"01/16/12 13:44:24","6.1667","13.9","213.89","6","60.03","6"
"01/16/12 13:49:24","6.1675","14.1","214.0","37","60.03","6"
"01/16/12 13:54:25","6.1684","15.4","213.76","1","60.0","6"
"01/16/12 13:59:24","6.1696","11.1","213.42","22","60.07","6"
"01/16/12 14:04:23","6.1709","11.0","212.41","204","60.03","6"
"01/16/12 14:09:24","6.1722","14.4","214.16","16","60.03","6"
"01/16/12 14:14:24","6.1733","16.4","214.17","7","60.03","6"
"01/16/12 14:19:24","6.1746","10.8","214.05","138","60.03","6"
"01/16/12 14:24:24","6.1768","28.8","214.21","99","60.03","6"
"01/16/12 14:29:24","6.1787","13.6","214.66","8","60.0","6"
"01/16/12 14:34:25","6.1799","15.1","214.04","3","60.03","6"
"01/16/12 14:39:25","6.1813","16.8","214.32","4","60.0","6"
"01/16/12 14:44:25","6.1826","24.5","214.88","278","60.03","6"
"01/16/12 14:54:25","6.1848","12.7","214.21","30","60.0","6"
"01/16/12 14:59:24","6.1857","14.3","213.05","91","60.03","6"
"01/16/12 15:04:24","6.1865","10.4","213.34","0","60.03","6"
"01/16/12 15:09:24","6.1871","14.6","213.05","3","60.0","6"
"01/16/12 15:14:25","6.1874","0.0","212.58","0","60.0","6"
"01/16/12 15:29:24","6.1878","0.0","212.71","241","60.03","5"
"01/16/12 15:34:24","6.1878","0.0","212.62","0","60.03","4"
"01/17/12 08:44:25","6.1884","0.0","212.62","0","60.0","-4"
"01/17/12 08:49:25","6.1888","14.2","212.73","4","60.0","-4"
"01/17/12 08:54:24","6.1895","13.3","212.56","3","60.03","-4"
"01/17/12 08:59:25","6.1902","3.1","212.42","244","60.0","-4"
"01/17/12 09:04:24","6.1912","15.1","212.26","0","60.03","-4"
"01/17/12 09:09:24","6.192","10.4","212.79","1","60.03","-4"
"01/17/12 09:14:25","6.1929","13.1","213.26","1","60.0","-4"
"01/17/12 09:19:24","6.1936","15.5","213.21","1","60.03","-4"
"01/17/12 09:24:24","6.1944","12.9","212.75","40","60.03","-3"
"01/17/12 09:29:25","6.1951","5.5","213.88","248","60.0","-3"
"01/17/12 09:34:24","6.1959","0.0","213.12","204","60.03","-3"
"01/17/12 09:39:25","6.1966","0.0","212.87","0","60.03","-3"
"01/17/12 09:44:24","6.1974","13.0","212.87","15","60.03","-3"
"01/17/12 09:49:24","6.1981","14.7","212.94","0","60.03","-3"
"01/17/12 09:54:25","6.1988","0.0","212.44","0","60.03","-3"
"01/17/12 09:59:24","6.1994","11.6","212.68","1","60.03","-4"
"01/17/12 10:04:24","6.2001","12.7","212.58","1","60.0","-3"
"01/17/12 10:09:25","6.2007","0.0","212.98","0","60.03","-3"
"01/17/12 10:14:25","6.2014","0.0","212.85","0","60.03","-3"
"01/17/12 10:19:25","6.2019","11.3","212.72","2","60.03","-3"
"01/17/12 10:24:24","6.2025","15.9","213.05","1","60.03","-3"
"01/17/12 10:29:25","6.2033","10.8","212.5","5","60.03","-3"
"01/17/12 10:34:24","6.2042","11.5","212.52","1","60.03","-3"
"01/17/12 10:39:25","6.2052","11.7","211.83","14","60.03","-3"
"01/17/12 10:44:25","6.2063","14.3","212.32","20","60.0","-3"
"01/17/12 10:49:24","6.2073","10.8","213.14","19","60.03","-3"
"01/17/12 10:54:24","6.2084","15.0","213.95","201","60.0","-3"
"01/17/12 10:59:25","6.2094","11.4","213.3","165","60.07","-3"
"01/17/12 11:04:25","6.2106","16.8","212.81","9","60.03","-3"
"01/17/12 11:09:24","6.2118","13.8","213.22","2","60.0","-3"
"01/17/12 11:14:25","6.2133","24.7","213.4","122","60.03","-3"
"01/17/12 11:19:25","6.2147","10.9","213.49","117","60.03","-3"
"01/17/12 11:24:25","6.2161","14.4","213.75","9","60.03","-3"
"01/17/12 11:29:24","6.2174","21.3","213.45","150","60.03","-3"
"01/17/12 11:34:24","6.2193","24.2","213.11","259","60.03","-2"
"01/17/12 11:39:24","6.2211","17.0","213.15","275","60.0","-3"
"01/17/12 11:44:24","6.2232","26.0","213.2","239","60.0","-2"
"01/17/12 11:49:25","6.2255","32.1","213.06","248","60.0","-2"
"01/17/12 11:54:25","6.2275","21.5","214.28","163","60.03","-2"
"01/17/12 11:59:25","6.2293","12.5","214.43","256","60.0","-2"
"01/17/12 12:04:24","6.2308","21.6","213.86","247","60.03","-2"
"01/17/12 12:09:24","6.2324","21.4","213.68","23","60.0","-2"
"01/17/12 12:14:24","6.234","19.8","213.39","232","60.0","-2"
"01/17/12 12:19:25","6.2356","25.8","212.52","191","60.07","-2"
"01/17/12 12:24:24","6.2374","23.3","212.24","195","60.0","-2"
"01/17/12 12:29:24","6.2389","22.0","212.73","14","60.0","-2"
"01/17/12 12:34:24","6.2404","13.5","213.39","81","60.03","-2"
"01/17/12 12:44:25","6.2431","15.3","214.94","162","60.03","-2"
"01/17/12 12:49:24","6.2443","10.4","214.02","144","60.03","-2"
"01/17/12 12:54:24","6.2457","14.0","214.37","127","60.03","-2"
"01/17/12 12:59:24","6.2471","17.5","213.98","27","60.03","-3"
"01/17/12 13:04:24","6.2483","10.3","214.24","3","60.03","-3"
"01/17/12 13:09:25","6.2495","17.4","214.07","23","60.03","-3"
"01/17/12 13:14:25","6.2507","14.1","214.04","151","60.03","-3"
"01/17/12 13:19:24","6.2517","11.6","214.93","26","60.03","-3"
"01/17/12 13:24:25","6.2525","15.9","214.07","1","60.07","-3"
"01/17/12 13:29:25","6.2533","3.1","214.52","220","60.03","-3"
"01/17/12 13:34:25","6.2544","10.9","213.58","61","60.03","-3"
"01/17/12 13:39:24","6.2557","16.5","214.24","241","60.03","-3"
"01/17/12 13:44:26","6.257","24.6","213.65","223","60.03","-3"
"01/17/12 13:49:25","6.2582","13.1","214.05","90","60.03","-3"
"01/17/12 13:54:24","6.2594","12.9","213.79","88","60.03","-3"
"01/17/12 13:59:25","6.2607","16.5","214.18","13","60.03","-3"
"01/17/12 14:04:24","6.2617","10.8","215.06","2","60.03","-3"
"01/17/12 14:09:26","6.2628","15.6","213.99","2","60.0","-3"
"01/17/12 14:14:24","6.2641","10.4","214.04","54","60.0","-3"
"01/17/12 14:19:25","6.2652","9.4","213.22","6","60.03","-3"
"01/17/12 14:24:24","6.2663","12.0","214.2","16","60.07","-3"
"01/17/12 14:29:25","6.2671","11.7","214.24","18","60.03","-3"
"01/17/12 14:34:25","6.2676","10.6","213.67","1","60.03","-4"
"01/17/12 14:39:25","6.2681","11.1","213.54","9","60.0","-4"
"01/17/12 14:44:26","6.2688","14.9","213.19","28","60.03","-4"
"01/17/12 14:49:24","6.2695","3.6","213.58","238","60.03","-4"
"01/17/12 14:54:25","6.2704","10.0","213.64","112","60.03","-4"
"01/17/12 14:59:24","6.2711","0.0","214.06","0","60.03","-4"
"01/17/12 15:04:25","6.2715","0.0","213.21","0","60.0","-4"
"01/17/12 15:09:25","6.2719","14.5","212.41","0","60.03","-4"
"01/17/12 15:14:25","6.2723","0.0","212.41","69","60.03","-4"
"01/17/12 15:19:24","6.2726","0.0","212.77","0","60.03","-4"
"01/17/12 15:24:25","6.273","14.7","212.64","89","60.03","-4"
"01/17/12 15:29:25","6.2733","6.2","213.38","223","60.03","-4"
"01/17/12 15:34:24","6.2737","0.0","213.59","0","60.0","-4"
"01/18/12 08:39:25","6.2744","0.0","213.09","0","60.0","-8"
"01/18/12 08:44:26","6.2748","0.0","213.23","0","60.03","-8"
"01/18/12 08:49:24","6.2752","0.0","213.35","0","60.03","-6"
"01/18/12 08:54:26","6.2756","10.9","212.54","33","60.03","-6"
"01/18/12 08:59:25","6.2761","14.2","213.08","3","60.0","-6"
"01/18/12 09:04:26","6.2766","0.0","212.6","0","60.03","-6"
"01/18/12 09:09:26","6.2772","12.4","212.76","10","60.03","-6"
"01/18/12 09:14:26","6.2779","13.2","212.66","145","60.03","-6"
"01/18/12 09:19:24","6.2787","9.7","212.97","32","60.03","-6"
"01/18/12 09:24:25","6.2797","12.0","212.84","9","60.0","-6"
"01/18/12 09:29:26","6.2807","16.1","213.67","45","60.03","-6"
"01/18/12 09:34:26","6.2817","14.2","214.03","35","60.03","-5"
"01/18/12 09:39:24","6.2828","11.8","213.07","228","60.03","-5"
"01/18/12 09:44:25","6.2841","19.4","213.1","31","60.03","-5"
"01/18/12 09:49:25","6.2854","24.1","214.04","174","60.03","-5"
"01/18/12 09:54:24","6.2869","15.7","214.44","197","60.07","-5"
"01/18/12 09:59:25","6.2891","31.9","214.28","165","60.03","-5"
"01/18/12 10:04:25","6.2916","38.6","214.02","259","60.03","-4"
"01/18/12 10:09:26","6.296","65.2","214.9","329","60.0","-4"
"01/18/12 10:14:25","6.2997","34.7","214.09","233","60.03","-3"
"01/18/12 10:19:26","6.3034","53.9","214.77","100","60.0","-3"
"01/18/12 10:24:25","6.307","55.3","215.1","276","60.07","-3"
"01/18/12 10:29:25","6.3107","53.4","214.82","76","60.03","-3"
"01/18/12 10:34:26","6.3144","45.0","214.8","326","60.03","-2"
"01/18/12 10:39:24","6.3182","47.8","214.86","249","60.03","-2"
"01/18/12 10:44:25","6.3222","120.7","215.45","569","60.0","-2"
"01/18/12 10:49:26","6.3346","156.9","216.45","716","60.03","-1"
"01/18/12 10:54:25","6.3448","107.0","215.74","511","60.03","0"
"01/18/12 10:59:25","6.3574","197.6","216.42","906","60.07","1"
"01/18/12 11:04:25","6.3714","182.0","216.64","831","60.03","2"
"01/18/12 11:09:26","6.3856","136.5","215.13","640","60.03","3"
"01/18/12 11:14:26","6.3956","141.3","215.0","662","60.03","4"
"01/18/12 11:19:24","6.4056","113.1","214.89","541","60.03","4"
"01/18/12 11:24:25","6.4142","100.3","213.78","483","60.03","3"
"01/18/12 11:29:26","6.4228","119.9","214.45","569","60.03","3"
"01/18/12 11:34:25","6.4335","153.6","215.08","714","60.0","3"
"01/18/12 11:39:26","6.4455","198.2","216.06","904","60.03","3"
"01/18/12 11:44:24","6.4608","196.6","216.91","887","60.03","5"
"01/18/12 11:49:25","6.4741","135.1","215.52","632","60.03","5"
"01/18/12 11:54:25","6.4869","187.8","215.96","862","60.07","6"
"01/18/12 11:59:25","6.502","197.8","216.41","894","60.03","6"
"01/18/12 12:04:26","6.5175","197.0","216.91","893","60.0","8"
"01/18/12 12:09:26","6.5329","196.5","215.71","900","60.03","9"
"01/18/12 12:14:24","6.5481","197.4","216.22","895","60.03","10"
"01/18/12 12:19:25","6.5634","196.5","215.68","897","60.03","11"
"01/18/12 12:24:26","6.5788","196.5","215.9","898","60.03","12"
"01/18/12 12:29:26","6.5941","196.7","216.1","896","60.03","13"
"01/18/12 12:34:24","6.6089","166.9","215.0","771","60.07","13"
"01/18/12 12:39:26","6.6231","196.5","217.06","893","60.03","13"
"01/18/12 12:44:24","6.6383","196.2","215.64","898","60.03","14"
"01/18/12 12:49:25","6.653","160.0","215.74","743","60.07","13"
"01/18/12 12:54:26","6.6668","196.5","216.68","880","60.03","13"
"01/18/12 12:59:24","6.6821","198.3","216.32","899","60.0","14"
"01/18/12 13:04:25","6.6974","196.0","215.06","906","60.03","14"
"01/18/12 13:09:24","6.7128","197.9","216.14","893","60.03","14"
"01/18/12 13:14:25","6.7281","197.4","216.86","906","60.03","14"
"01/18/12 13:19:25","6.7433","172.0","216.15","790","60.07","14"
"01/18/12 13:24:25","6.7582","195.3","216.33","891","60.03","14"
"01/18/12 13:29:25","6.771","138.5","215.05","647","60.03","13"
"01/18/12 13:34:25","6.7823","143.7","214.98","673","60.03","12"
"01/18/12 13:39:26","6.7929","141.7","215.04","663","60.03","11"
"01/18/12 13:44:25","6.8049","136.2","214.93","635","60.0","11"
"01/18/12 13:49:25","6.8152","123.2","214.61","581","60.03","9"
"01/18/12 13:54:26","6.8249","143.0","216.02","660","60.03","9"
"01/18/12 13:59:24","6.8368","126.3","215.3","590","60.0","9"
"01/18/12 14:04:25","6.8481","128.3","215.27","603","60.03","8"
"01/18/12 14:09:25","6.8562","94.1","214.06","458","60.03","7"
"01/18/12 14:14:24","6.8648","123.6","214.64","581","60.03","6"
"01/18/12 14:19:25","6.8745","158.8","216.04","731","60.03","6"
"01/18/12 14:24:26","6.8847","138.6","215.24","646","60.0","6"
"01/18/12 14:29:25","6.8939","114.9","215.03","548","60.07","5"
"01/18/12 14:34:26","6.9014","71.5","213.98","355","60.03","5"
"01/18/12 14:39:24","6.9061","45.0","213.78","351","60.03","4"
"01/18/12 14:44:25","6.9099","43.0","213.86","313","60.03","3"
"01/18/12 14:49:25","6.9133","33.2","213.56","242","60.07","3"
"01/18/12 14:54:26","6.9159","38.3","213.5","258","60.03","2"
"01/18/12 14:59:25","6.9185","33.6","213.65","67","60.03","1"
"01/18/12 15:04:26","6.9205","23.0","213.37","159","60.07","1"
"01/18/12 15:09:24","6.9221","17.9","212.65","173","60.0","0"
"01/18/12 15:14:25","6.9234","10.3","212.52","4","60.0","-1"
"01/18/12 15:19:25","6.9244","14.0","212.11","0","60.03","-1"
"01/18/12 15:24:26","6.9251","11.2","212.77","130","60.03","-2"
"01/18/12 15:29:25","6.9259","0.2","212.51","135","60.0","-2"
"01/18/12 15:34:24","6.9266","0.0","211.92","0","60.03","-2"
"01/18/12 15:39:25","6.9272","14.0","211.64","25","60.03","-3"
"01/18/12 15:44:26","6.9277","0.0","212.32","0","60.0","-3"
"01/18/12 15:49:26","6.9281","0.0","212.71","0","60.03","-3"
"01/18/12 15:54:25","6.9284","11.4","213.06","1","60.07","-3"
"01/18/12 15:59:26","6.9288","0.0","211.91","0","60.07","-3"
"01/18/12 16:04:26","6.9291","0.0","212.4","0","60.03","-3"
"01/19/12 08:49:25","6.9303","0.0","212.56","0","60.03","-11"
"01/19/12 08:54:25","6.9306","11.3","213.29","18","60.03","-11"
"01/19/12 08:59:25","6.9307","0.0","213.78","0","60.0","-11"
"01/19/12 09:04:26","6.9309","11.0","212.76","20","60.03","-11"
"01/19/12 09:14:26","6.9312","0.0","213.78","0","60.0","-11"
"01/19/12 09:19:25","6.9312","0.0","213.13","0","60.03","-11"
"01/19/12 09:34:26","6.9313","0.0","213.3","0","60.03","-11"
"01/19/12 09:44:27","6.9313","0.0","212.14","0","60.03","-11"
"01/19/12 09:49:25","6.9313","0.0","212.84","0","60.03","-11"
"01/19/12 09:59:25","6.9314","0.0","212.48","0","60.0","-11"
"01/19/12 10:04:25","6.9317","9.5","212.61","170","60.0","-11"
"01/19/12 10:09:25","6.932","0.0","213.2","0","60.0","-9"
"01/19/12 10:14:25","6.9323","0.0","212.5","0","60.03","-9"
"01/19/12 10:19:26","6.9327","0.0","213.25","0","60.07","-9"
"01/19/12 10:24:25","6.9331","9.5","212.87","14","60.03","-9"
"01/19/12 10:29:26","6.9335","7.5","213.42","0","60.07","-9"
"01/19/12 10:34:27","6.934","0.1","213.03","0","60.03","-9"
"01/19/12 10:39:25","6.9344","11.0","213.64","116","60.03","-9"
"01/19/12 10:44:25","6.935","0.0","212.83","0","60.03","-9"
"01/19/12 10:49:25","6.9354","12.9","212.81","1","60.03","-9"
"01/19/12 10:54:27","6.9359","12.0","212.89","5","60.03","-8"
"01/19/12 10:59:26","6.937","12.5","212.96","69","60.0","-8"
"01/19/12 11:04:25","6.9376","9.0","213.56","18","60.03","-8"
"01/19/12 11:09:25","6.9381","10.9","213.25","7","60.0","-8"
"01/19/12 11:14:26","6.9386","14.0","212.33","222","60.03","-8"
"01/19/12 11:19:25","6.9394","14.2","213.79","108","60.0","-8"
"01/19/12 11:24:25","6.9402","9.9","213.76","8","60.03","-8"
"01/19/12 11:29:26","6.9407","12.7","213.42","29","60.03","-8"
"01/19/12 11:34:26","6.9414","12.7","213.58","68","60.03","-8"
"01/19/12 11:39:27","6.9425","26.0","213.69","196","60.03","-8"
"01/19/12 11:44:27","6.9436","13.8","211.43","12","60.03","-8"
"01/19/12 11:49:26","6.944","15.0","212.66","17","60.03","-8"
"01/19/12 11:54:26","6.9446","8.4","214.23","28","60.07","-8"
"01/19/12 11:59:25","6.9479","21.4","214.26","37","59.96","-8"
"01/19/12 12:04:26","6.9493","22.7","213.79","96","60.03","-6"
"01/19/12 12:09:27","6.9514","9.8","213.59","2","60.07","-6"
"01/19/12 12:14:27","6.9519","0.0","212.82","0","60.03","-6"
"01/19/12 12:19:26","6.9521","0.0","213.18","0","60.03","-6"
"01/19/12 12:24:26","6.9525","11.8","214.13","0","60.03","-6"
"01/19/12 12:29:27","6.9531","8.2","214.01","13","60.03","-6"
"01/19/12 12:34:27","6.954","5.4","213.24","0","60.03","-6"
"01/19/12 12:39:25","6.9545","10.9","213.3","176","60.0","-6"
"01/19/12 12:44:26","6.9553","11.2","213.54","0","60.07","-6"
"01/19/12 12:49:26","6.9558","0.0","214.05","0","60.03","-6"
"01/19/12 12:54:26","6.9561","7.5","213.35","41","60.03","-6"
"01/19/12 12:59:26","6.9564","0.0","213.91","59","60.03","-8"
"01/19/12 13:04:27","6.957","6.7","212.45","166","60.03","-8"
"01/19/12 13:09:27","6.9573","11.2","212.98","9","60.03","-8"
"01/19/12 13:14:26","6.9581","10.9","213.5","6","60.03","-6"
"01/19/12 13:19:27","6.9586","0.0","212.64","0","60.0","-6"
"01/19/12 13:24:25","6.9589","0.0","213.68","0","60.07","-8"
"01/19/12 13:29:26","6.9592","14.4","213.03","30","60.03","-6"
"01/19/12 13:39:26","6.9598","7.5","212.61","207","60.0","-8"
"01/19/12 13:44:26","6.9602","0.0","212.52","0","60.03","-8"
"01/19/12 13:49:25","6.9606","10.8","213.42","3","60.0","-8"
"01/19/12 13:54:26","6.9609","13.7","213.31","108","60.03","-8"
"01/19/12 13:59:27","6.9613","0.0","213.72","0","60.03","-8"
"01/19/12 14:09:26","6.9617","0.0","213.7","0","60.0","-8"
"01/19/12 14:14:25","6.962","10.9","213.07","1","60.03","-8"
"01/19/12 14:24:26","6.9628","10.8","212.96","0","60.03","-8"
"01/19/12 14:34:27","6.9631","0.0","213.45","0","60.03","-8"
"01/19/12 14:49:26","6.9636","0.0","213.07","189","60.03","-8"
"01/19/12 14:54:25","6.9639","11.1","213.87","2","60.0","-8"
"01/19/12 14:59:25","6.9641","0.0","213.56","0","60.0","-8"
"01/20/12 10:29:27","6.9661","8.7","212.38","5","60.03","-6"
"01/20/12 10:34:26","6.9667","10.8","212.07","3","60.03","-6"
"01/20/12 10:39:26","6.9671","7.1","212.27","0","60.03","-6"
"01/20/12 10:44:26","6.9676","10.9","212.22","1","60.0","-5"
"01/20/12 10:49:27","6.9681","12.5","212.95","11","60.03","-5"
"01/20/12 10:54:27","6.9689","11.0","213.25","24","60.07","-5"
"01/20/12 10:59:27","6.9693","0.0","213.7","245","60.0","-5"
"01/20/12 11:14:26","6.97","0.0","212.49","0","60.0","-5"
"01/20/12 11:19:27","6.9705","0.0","213.2","36","60.03","-5"
"01/20/12 11:29:27","6.9708","0.0","212.38","0","60.03","-5"
"01/20/12 11:34:26","6.9709","10.7","213.37","0","60.03","-5"
"01/20/12 11:44:26","6.9712","0.0","212.83","0","60.03","-5"
"01/20/12 11:49:26","6.9713","10.1","213.59","35","60.03","-5"
"01/20/12 12:44:26","6.9726","0.0","213.32","89","60.0","-5"
"01/20/12 13:14:27","6.9728","0.0","213.56","0","60.03","-5"
"01/20/12 13:24:26","6.9732","14.3","213.24","8","60.03","-5"
"01/20/12 13:59:26","6.9741","10.3","213.15","10","60.03","-4"
"01/20/12 14:04:26","6.9743","0.0","212.76","0","60.03","-4"
"01/20/12 14:39:26","6.9758","0.0","213.2","10","60.03","-4"
"01/20/12 14:44:26","6.976","0.0","213.68","0","60.03","-4"
"01/21/12 09:54:27","6.977","15.1","214.09","11","60.07","-4"
"01/21/12 09:59:27","6.9774","12.5","213.79","51","60.0","-4"
"01/21/12 10:04:28","6.9778","6.3","213.69","182","60.03","-3"
"01/21/12 10:09:27","6.978","0.0","213.88","0","60.03","-3"
"01/21/12 10:14:27","6.9784","0.0","213.43","0","60.03","-3"
"01/21/12 10:19:27","6.9787","0.0","213.3","0","60.07","-2"
"01/21/12 10:24:27","6.979","10.9","213.53","0","60.03","-2"
"01/21/12 10:29:27","6.9793","0.0","213.29","0","60.03","-2"
"01/21/12 10:34:27","6.9797","0.0","213.48","233","60.0","-2"
"01/21/12 10:39:27","6.98","13.9","214.61","2","59.96","-2"
"01/21/12 10:44:27","6.9804","0.0","215.05","0","60.03","-1"
"01/21/12 10:49:28","6.9807","0.0","213.06","0","60.03","-1"
"01/21/12 10:54:28","6.9811","11.2","212.64","83","60.03","-1"
"01/21/12 10:59:26","6.9813","14.8","213.05","3","60.0","-1"
"01/21/12 11:04:27","6.9817","0.0","213.82","0","60.0","-1"
"01/21/12 11:09:27","6.9819","0.0","213.3","0","60.03","-1"
"01/21/12 11:14:27","6.9822","0.0","212.82","0","60.03","-1"
"01/21/12 11:19:28","6.9824","0.0","213.63","0","60.03","-1"
"01/21/12 11:24:27","6.9827","0.0","212.65","0","60.07","-1"
"01/21/12 11:29:27","6.9829","0.0","214.1","0","60.03","-1"
"01/21/12 11:34:27","6.9831","12.6","213.73","0","60.0","-1"
"01/21/12 12:29:27","6.9851","13.1","213.15","1","60.03","0"
"01/21/12 12:54:28","6.9875","20.7","212.33","133","60.0","0"
"01/21/12 12:59:28","6.989","25.1","213.09","305","60.03","-1"
"01/21/12 13:04:28","6.9904","23.4","213.15","116","60.03","-1"
"01/21/12 13:09:27","6.9918","10.6","212.75","5","60.03","-1"
"01/21/12 13:14:28","6.9932","12.7","213.62","216","60.03","-1"
"01/21/12 13:19:27","6.9945","17.6","213.2","36","60.03","-1"
"01/21/12 13:24:27","6.9959","17.1","213.22","13","60.03","-1"
"01/21/12 13:29:26","6.9971","15.5","212.84","7","60.03","-1"
"01/21/12 13:34:27","6.9984","15.2","213.43","22","60.0","-1"
"01/21/12 13:39:27","6.9995","12.9","213.24","4","60.03","-1"
"01/21/12 13:44:27","7.0006","13.9","213.29","7","60.03","-1"
"01/21/12 13:49:27","7.0016","14.6","212.26","9","60.07","-1"
"01/21/12 13:54:28","7.0027","14.1","213.47","38","60.03","-1"
"01/21/12 13:59:27","7.0038","14.5","212.34","12","60.0","-1"
"01/21/12 14:04:28","7.0047","14.2","211.99","2","60.03","-1"
"01/21/12 14:09:28","7.0055","11.6","212.76","21","60.03","-1"
"01/21/12 14:14:27","7.0062","13.9","211.87","1","60.03","-1"
"01/21/12 14:24:28","7.0077","13.4","212.04","123","60.03","-2"
"01/21/12 14:29:27","7.0083","15.0","212.33","7","60.0","-2"
"01/21/12 14:34:27","7.009","0.0","211.77","0","60.03","-2"
"01/21/12 14:39:26","7.0095","13.9","212.39","11","60.03","-2"
"01/21/12 14:44:27","7.01","7.6","212.7","157","60.03","-3"
"01/21/12 15:19:28","7.0114","0.0","212.43","0","60.0","-3"
"01/22/12 08:34:29","7.0118","0.0","213.17","0","60.03","1"
"01/22/12 08:39:29","7.0122","0.1","212.27","238","60.0","2"
"01/22/12 08:44:28","7.0127","0.0","212.47","0","60.0","2"
"01/22/12 08:49:27","7.0132","15.2","212.05","1","60.07","2"
"01/22/12 08:54:28","7.0136","11.3","212.48","2","60.03","2"
"01/22/12 08:59:27","7.0142","4.7","211.68","264","60.0","2"
"01/22/12 09:04:28","7.015","16.3","213.31","1","60.0","2"
"01/22/12 09:09:27","7.0161","16.5","212.82","67","60.03","3"
"01/22/12 09:19:27","7.0183","11.4","212.68","0","60.03","3"
"01/22/12 09:24:27","7.0193","16.9","213.2","1","60.03","3"
"01/22/12 09:29:27","7.0206","12.3","212.0","212","60.03","3"
"01/22/12 09:34:28","7.0225","31.4","212.82","255","60.03","3"
"01/22/12 09:39:28","7.0243","23.3","212.93","16","60.03","4"
"01/22/12 09:44:27","7.0256","12.6","212.73","17","60.03","4"
"01/22/12 09:49:29","7.027","15.2","212.63","15","60.03","4"
"01/22/12 09:54:27","7.0286","23.4","212.94","74","60.0","4"
"01/22/12 09:59:27","7.0304","13.5","212.03","243","60.03","4"
"01/22/12 10:04:28","7.0324","17.5","212.44","128","60.03","4"
"01/22/12 10:09:28","7.0341","19.7","211.92","27","60.03","5"
"01/22/12 10:14:28","7.0356","13.3","212.36","4","60.03","4"
"01/22/12 10:19:28","7.0371","28.7","212.38","201","60.03","4"
"01/22/12 10:24:28","7.0386","21.3","211.97","181","60.0","5"
"01/22/12 10:34:28","7.0421","34.6","212.76","218","60.03","5"
"01/22/12 10:39:28","7.0443","25.6","213.44","62","60.03","5"
"01/22/12 10:44:28","7.0466","29.2","213.54","198","60.07","5"
"01/22/12 10:49:28","7.0489","25.8","211.95","265","60.03","5"
"01/22/12 10:54:27","7.051","34.2","212.14","162","60.03","5"
"01/22/12 10:59:28","7.0532","30.2","212.62","130","60.0","5"
"01/22/12 11:04:28","7.0553","28.1","213.09","138","60.03","5"
"01/22/12 11:09:28","7.0575","24.7","212.23","122","60.0","5"
"01/22/12 11:14:27","7.0597","34.7","213.31","249","60.0","5"
"01/22/12 11:19:28","7.0624","30.5","212.76","220","60.0","5"
"01/22/12 11:24:28","7.0649","36.5","213.74","212","60.0","6"
"01/22/12 11:29:28","7.0674","29.4","213.61","89","60.0","6"
"01/22/12 11:34:27","7.0697","36.0","214.02","273","60.0","6"
"01/22/12 11:39:28","7.0723","38.1","213.97","218","60.0","6"
"01/22/12 11:44:27","7.0747","35.3","213.98","262","60.0","6"
"01/22/12 11:49:28","7.0772","36.0","214.06","239","60.03","6"
"01/22/12 11:54:27","7.0796","32.5","213.35","231","60.0","6"
"01/22/12 11:59:28","7.082","33.1","214.83","242","60.0","6"
"01/22/12 12:04:27","7.0843","34.6","212.5","267","60.0","6"
"01/22/12 12:09:28","7.0866","33.1","212.56","200","60.0","6"
"01/22/12 12:14:28","7.0887","27.9","214.22","173","60.0","6"
"01/22/12 12:19:27","7.0909","30.9","214.76","309","60.0","6"
"01/22/12 12:24:27","7.0931","33.1","214.52","252","60.0","6"
"01/22/12 12:29:29","7.0952","17.3","214.6","300","60.0","6"
"01/22/12 12:34:27","7.0972","28.5","214.2","18","60.03","6"
"01/22/12 12:39:29","7.0994","30.8","214.51","137","60.0","6"
"01/22/12 12:44:27","7.1013","35.2","213.78","75","60.0","6"
"01/22/12 12:49:28","7.1028","16.5","214.1","4","60.03","6"
"01/22/12 12:54:27","7.1039","18.7","213.88","132","60.03","6"
"01/22/12 12:59:27","7.1051","13.7","214.18","4","60.0","6"
"01/22/12 13:04:28","7.1064","15.2","214.19","9","60.0","6"
"01/22/12 13:09:29","7.1078","11.9","214.6","266","60.03","6"
"01/22/12 13:14:27","7.109","12.7","214.39","28","60.0","6"
"01/22/12 13:19:27","7.1103","15.0","214.59","4","60.0","6"
"01/22/12 13:24:29","7.1113","12.2","213.68","30","60.0","6"
"01/22/12 13:29:27","7.1124","22.9","214.16","118","60.0","6"
"01/22/12 13:34:28","7.1136","22.3","213.99","140","60.0","6"
"01/22/12 13:39:27","7.1147","11.3","214.8","185","60.0","6"
"01/22/12 13:44:27","7.1157","12.8","214.23","15","60.0","6"
"01/22/12 13:49:28","7.1167","12.4","214.22","14","60.0","6"
"01/22/12 13:54:28","7.1175","10.7","213.22","0","60.0","5"
"01/22/12 13:59:28","7.1183","13.1","214.85","17","60.0","5"
"01/22/12 14:04:28","7.1188","0.0","214.2","242","60.0","5"
"01/22/12 14:09:29","7.1193","14.2","213.55","221","60.0","5"
"01/22/12 14:14:27","7.1196","0.0","213.51","0","60.0","5"
"01/22/12 14:19:27","7.1199","0.0","213.48","0","60.0","5"
"01/22/12 14:24:28","7.1201","7.1","213.86","123","60.03","5"
"01/22/12 14:29:29","7.1204","12.7","213.13","109","60.0","5"
"01/23/12 12:04:29","7.1218","11.4","212.54","95","60.03","6"
"01/23/12 12:09:28","7.1223","14.8","213.42","243","60.0","6"
"01/23/12 12:14:28","7.1228","0.1","211.6","113","60.03","6"
"01/23/12 12:19:29","7.1234","0.0","211.3","206","60.03","6"
"01/23/12 12:24:27","7.124","0.0","212.61","0","60.03","6"
"01/23/12 12:29:29","7.1247","11.7","213.32","4","60.03","6"
"01/23/12 12:34:28","7.1254","0.0","212.14","0","60.03","6"
"01/23/12 12:39:29","7.1262","6.6","213.2","164","60.03","7"
"01/23/12 12:44:28","7.1269","15.3","213.24","0","60.03","7"
"01/23/12 12:49:27","7.1277","1.8","214.35","206","60.03","7"
"01/23/12 12:54:28","7.1284","0.0","213.64","0","60.03","6"
"01/23/12 12:59:29","7.1292","9.3","213.25","0","60.03","7"
"01/23/12 13:04:29","7.1299","13.6","213.74","34","60.03","7"
"01/23/12 13:09:29","7.1308","20.5","212.81","28","60.0","7"
"01/23/12 13:14:28","7.1321","12.8","213.08","246","60.03","7"
"01/23/12 13:19:29","7.1334","16.1","213.54","15","60.03","7"
"01/23/12 13:24:28","7.1346","11.8","214.0","183","60.07","7"
"01/23/12 13:29:27","7.1358","22.7","213.39","203","60.03","7"
"01/23/12 13:34:28","7.137","15.5","213.54","12","60.03","7"
"01/23/12 13:39:29","7.1381","15.5","214.17","6","60.03","7"
"01/23/12 13:44:29","7.1389","12.1","213.35","2","60.0","7"
"01/23/12 13:49:28","7.14","16.7","214.49","12","60.03","6"
"01/23/12 13:54:29","7.1409","11.8","213.04","6","60.03","6"
"01/23/12 13:59:28","7.1418","0.0","212.85","200","60.03","6"
"01/23/12 14:04:29","7.1425","0.0","212.59","244","60.07","6"
"01/23/12 14:09:29","7.1432","0.0","212.03","0","60.03","6"
"01/23/12 14:14:28","7.1438","2.5","211.92","0","60.03","6"
"01/23/12 14:19:29","7.1444","13.1","211.58","5","60.03","6"
"01/23/12 14:24:28","7.1448","0.0","213.16","0","60.03","6"
"01/23/12 14:29:29","7.1453","0.0","213.33","0","60.03","6"
"01/23/12 14:34:29","7.1457","0.0","213.23","14","60.03","5"
"01/23/12 14:39:28","7.1462","14.1","213.4","21","60.03","5"
"01/23/12 14:44:29","7.1466","15.0","213.01","8","60.03","5"
"01/23/12 14:49:28","7.1471","14.0","213.8","1","60.03","5"
"01/23/12 14:54:29","7.1474","5.4","213.1","0","60.03","5"
"01/23/12 14:59:28","7.1477","6.8","213.52","198","60.03","5"
"01/23/12 15:04:29","7.1479","0.0","213.58","0","60.03","5"
"01/24/12 09:34:30","7.1504","14.1","212.63","17","60.03","-2"
"01/24/12 09:39:28","7.1509","3.6","212.3","175","60.03","-2"
"01/24/12 09:44:28","7.1514","14.9","212.55","1","60.03","-2"
"01/24/12 09:49:30","7.1518","0.0","211.84","0","60.03","-2"
"01/24/12 09:54:28","7.1525","7.3","212.36","0","60.03","-2"
"01/24/12 09:59:29","7.1531","0.0","212.56","0","60.03","-1"
"01/24/12 10:04:28","7.1538","10.8","213.09","2","60.03","-1"
"01/24/12 10:09:28","7.1543","1.2","212.6","134","60.07","-1"
"01/24/12 10:14:29","7.1549","0.0","212.76","0","60.03","-1"
"01/24/12 10:19:29","7.1555","14.2","212.29","22","60.0","-1"
"01/24/12 10:24:30","7.1561","0.0","212.08","209","60.0","-1"
"01/24/12 10:29:29","7.1567","0.0","212.17","0","60.03","0"
"01/24/12 10:34:29","7.1571","11.5","212.09","12","60.03","0"
"01/24/12 10:39:28","7.1577","3.9","211.43","256","60.03","0"
"01/24/12 10:44:28","7.1583","16.0","212.7","131","60.0","0"
"01/24/12 10:49:28","7.1591","15.5","211.69","156","60.03","0"
"01/24/12 10:54:29","7.1608","43.4","212.67","248","60.07","0"
"01/24/12 10:59:28","7.1622","14.9","213.44","4","60.03","0"
"01/24/12 11:04:28","7.163","0.0","213.13","261","60.0","0"
"01/24/12 11:09:29","7.1639","15.5","213.13","255","60.03","1"
"01/24/12 11:14:28","7.165","43.0","213.45","139","60.0","1"
"01/24/12 11:19:30","7.167","23.6","212.97","67","60.03","1"
"01/24/12 11:24:29","7.1692","27.8","212.74","254","60.03","1"
"01/24/12 11:29:30","7.1715","19.2","212.39","117","60.03","2"
"01/24/12 11:34:29","7.1735","12.1","211.56","4","60.0","2"
"01/24/12 11:39:29","7.1754","15.8","211.8","31","60.0","2"
"01/24/12 11:44:29","7.1768","26.7","212.11","240","60.0","2"
"01/24/12 11:49:30","7.1784","19.4","212.51","242","60.07","2"
"01/24/12 11:54:29","7.1809","13.5","212.8","50","60.0","3"
"01/24/12 11:59:29","7.1831","10.5","212.08","2","60.03","3"
"01/24/12 12:04:29","7.1838","12.1","211.88","5","60.03","3"
"01/24/12 12:09:28","7.1844","13.5","212.21","53","60.03","3"
"01/24/12 12:14:29","7.1851","0.0","211.77","48","60.0","2"
"01/24/12 12:19:30","7.1858","14.8","211.97","0","60.0","2"
"01/24/12 12:24:28","7.1866","12.1","212.39","7","60.03","2"
"01/24/12 12:29:29","7.1871","14.6","212.9","26","60.03","2"
"01/24/12 12:34:29","7.1877","0.0","212.64","0","60.0","2"
"01/24/12 12:39:29","7.1884","10.8","211.78","2","60.0","2"
"01/24/12 12:44:29","7.1893","0.0","211.95","0","60.03","2"
"01/24/12 12:49:29","7.1901","13.8","212.89","121","60.07","2"
"01/24/12 12:54:30","7.1909","10.6","213.21","2","60.0","2"
"01/24/12 12:59:30","7.192","27.8","213.33","123","60.03","2"
"01/24/12 13:04:28","7.1933","10.6","212.71","94","60.03","2"
"01/24/12 13:09:29","7.1945","12.9","212.39","1","60.03","3"
"01/24/12 13:14:29","7.1955","14.6","212.78","9","60.0","3"
"01/24/12 13:19:29","7.1965","10.3","212.73","134","60.03","3"
"01/24/12 13:24:28","7.1989","33.5","213.5","246","60.0","3"
"01/24/12 13:29:28","7.2001","10.5","212.46","3","60.03","3"
"01/24/12 13:34:28","7.2008","12.5","212.39","1","60.0","3"
"01/24/12 13:39:29","7.2015","0.0","212.85","0","60.03","3"
"01/24/12 13:44:29","7.2022","12.4","212.68","31","60.03","3"
"01/24/12 13:49:28","7.2031","13.2","213.5","4","60.03","3"
"01/24/12 13:54:28","7.204","11.7","213.51","3","60.0","3"
"01/24/12 13:59:29","7.2055","33.0","213.47","210","60.0","3"
"01/24/12 14:04:30","7.2072","21.5","214.03","17","60.0","3"
"01/24/12 14:09:30","7.2091","22.1","213.06","171","60.03","4"
"01/24/12 14:14:29","7.2116","23.5","213.6","295","60.0","4"
"01/24/12 14:19:29","7.2131","13.2","213.52","1","60.03","4"
"01/24/12 14:24:30","7.2137","4.8","213.57","0","60.03","3"
"01/24/12 14:29:29","7.2145","13.7","214.38","6","60.0","3"
"01/24/12 14:34:28","7.2151","11.5","213.73","7","60.0","3"
"01/24/12 14:39:29","7.218","35.9","213.94","188","60.0","3"
"01/24/12 14:44:29","7.2208","20.1","213.26","173","60.03","4"
"01/24/12 14:49:29","7.2227","1.8","213.94","232","60.0","4"
"01/24/12 14:54:29","7.2244","13.9","213.72","17","60.0","4"
"01/24/12 14:59:28","7.2257","29.8","213.02","270","60.03","5"
"01/24/12 15:04:30","7.2266","9.6","213.55","10","60.03","5"
"01/24/12 15:09:30","7.2283","23.1","213.1","57","60.0","5"
"01/24/12 15:14:29","7.2301","24.6","212.8","87","60.0","5"
"01/24/12 15:19:29","7.2322","28.9","213.79","88","60.0","6"
"01/24/12 15:24:28","7.2338","9.5","213.37","1","60.0","6"
"01/24/12 15:29:30","7.2345","0.0","213.77","0","60.0","6"
"01/24/12 15:34:29","7.235","0.0","213.32","0","60.0","5"
"01/25/12 09:14:29","7.2361","5.1","213.31","233","60.0","1"
"01/25/12 09:19:29","7.2365","0.0","212.96","0","60.03","1"
"01/25/12 09:24:30","7.2368","0.0","212.87","0","60.03","2"
"01/25/12 09:29:29","7.2372","4.2","212.71","223","60.03","2"
"01/25/12 09:34:30","7.2375","0.0","213.16","0","60.0","2"
"01/25/12 09:39:29","7.2379","0.0","213.49","0","60.03","2"
"01/25/12 09:44:30","7.2382","12.8","212.81","6","60.03","2"
"01/25/12 09:49:29","7.2386","0.0","213.44","159","60.07","2"
"01/25/12 09:54:29","7.239","0.0","213.68","223","60.03","2"
"01/25/12 09:59:30","7.2394","0.0","213.28","0","60.0","2"
"01/25/12 10:04:30","7.2398","12.7","213.31","1","60.03","3"
"01/25/12 10:09:28","7.2403","15.0","212.6","27","60.03","3"
"01/25/12 10:14:28","7.2408","13.0","213.52","171","60.03","3"
"01/25/12 10:19:29","7.2416","15.3","213.56","113","60.03","3"
"01/25/12 10:24:30","7.2427","20.0","212.93","74","60.03","4"
"01/25/12 10:29:28","7.244","28.8","213.37","33","60.03","5"
"01/25/12 10:34:30","7.2459","40.8","214.47","322","60.03","5"
"01/25/12 10:39:30","7.2491","36.3","213.87","266","60.0","6"
"01/25/12 10:44:30","7.2525","32.5","213.29","155","60.03","7"
"01/25/12 10:49:30","7.2548","27.3","213.47","159","60.07","8"
"01/25/12 10:54:30","7.2576","30.4","214.64","138","60.07","9"
"01/25/12 11:04:30","7.27","104.2","215.55","497","60.03","11"
"01/25/12 11:09:30","7.2813","177.2","216.81","808","60.03","13"
"01/25/12 11:14:29","7.2962","193.2","217.09","850","60.03","15"
"01/25/12 11:19:30","7.3112","193.3","217.11","868","60.03","16"
"01/25/12 11:24:29","7.3246","176.0","216.18","799","60.03","17"
"01/25/12 11:29:29","7.3391","192.6","216.95","862","60.03","18"
"01/25/12 11:34:29","7.3528","194.2","216.85","876","60.0","18"
"01/25/12 11:39:29","7.3675","195.7","218.01","880","60.03","20"
"01/25/12 11:44:29","7.3807","106.7","215.65","509","60.07","19"
"01/25/12 11:49:30","7.3918","169.3","216.25","778","60.03","19"
"01/25/12 11:54:30","7.4045","198.6","216.53","906","60.03","19"
"01/25/12 11:59:29","7.4161","138.3","214.37","646","60.03","19"
"01/25/12 12:04:29","7.4227","88.3","213.94","436","60.03","19"
"01/25/12 12:09:30","7.4285","68.6","214.29","349","60.03","18"
"01/25/12 12:14:29","7.4345","81.8","214.88","398","60.03","17"
"01/25/12 12:19:30","7.4406","80.0","214.31","395","60.03","16"
"01/25/12 12:24:30","7.4467","71.8","214.04","361","60.03","15"
"01/25/12 12:29:29","7.4516","57.7","214.3","165","60.03","14"
"01/25/12 12:34:30","7.4554","40.1","213.55","329","60.03","14"
"01/25/12 12:39:30","7.4593","43.1","214.57","368","60.03","13"
"01/25/12 12:44:29","7.4631","48.6","215.01","149","60.03","13"
"01/25/12 12:49:29","7.4669","48.1","214.1","185","60.03","12"
"01/25/12 12:54:30","7.4704","34.6","213.73","125","60.03","12"
"01/25/12 12:59:30","7.4732","37.4","213.66","174","60.0","11"
"01/25/12 13:04:30","7.4757","28.2","214.53","214","60.03","11"
"01/25/12 13:09:29","7.4781","29.2","214.52","96","60.03","11"
"01/25/12 13:14:29","7.4805","29.1","214.17","218","60.0","10"
"01/25/12 13:19:29","7.483","31.8","213.67","206","60.03","10"
"01/25/12 13:24:30","7.4855","35.4","213.22","92","60.03","10"
"01/25/12 13:29:30","7.4881","30.8","214.22","92","60.03","9"
"01/25/12 13:34:29","7.4912","49.8","214.71","278","60.03","9"
"01/25/12 13:39:30","7.495","59.9","214.63","328","60.03","9"
"01/25/12 13:44:30","7.5009","102.0","215.69","491","60.0","10"
"01/25/12 13:49:30","7.5136","193.2","217.96","870","60.07","11"
"01/25/12 13:54:30","7.5282","182.5","216.75","832","60.0","13"
"01/25/12 13:59:29","7.5422","177.0","215.87","813","60.03","14"
"01/25/12 14:04:29","7.5559","173.6","217.24","789","60.03","15"
"01/25/12 14:09:30","7.5692","168.6","216.94","772","60.03","15"
"01/25/12 14:14:30","7.5822","165.0","217.54","755","60.03","15"
"01/25/12 14:19:29","7.5947","157.1","216.85","722","60.07","16"
"01/25/12 14:24:29","7.6068","153.2","217.6","709","60.07","17"
"01/25/12 14:29:30","7.6186","147.7","217.42","677","60.07","17"
"01/25/12 14:34:30","7.6298","141.5","216.92","652","60.03","17"
"01/25/12 14:39:30","7.6361","29.7","214.81","94","60.0","17"
"01/25/12 14:44:29","7.6383","25.8","214.76","91","60.07","15"
"01/25/12 14:49:29","7.6408","30.3","214.93","226","60.03","15"
"01/25/12 14:54:29","7.6467","106.3","216.54","506","60.0","15"
"01/25/12 14:59:30","7.6539","82.8","215.84","403","60.0","15"
"01/25/12 15:04:29","7.6603","86.5","216.66","414","60.0","14"
"01/25/12 15:09:30","7.6678","92.2","216.19","442","60.0","14"
"01/25/12 15:14:29","7.6748","99.7","216.17","478","60.03","14"
"01/25/12 15:19:30","7.682","83.6","215.3","405","60.0","14"
"01/25/12 15:24:30","7.6848","10.7","213.58","169","60.03","13"
"01/25/12 15:29:29","7.6856","14.1","213.91","0","60.0","12"
"01/25/12 15:34:29","7.6861","0.5","213.03","251","60.0","11"
"01/25/12 15:39:30","7.6867","10.5","213.21","5","60.0","10"
"01/25/12 15:44:30","7.6871","12.9","213.02","26","60.0","9"
"01/25/12 15:49:30","7.6875","0.0","212.91","0","60.07","9"
"01/25/12 15:54:30","7.6879","10.7","212.33","10","60.03","9"
"01/25/12 15:59:30","7.6882","0.0","213.21","220","60.03","8"
"01/26/12 08:04:30","7.6888","0.0","213.17","0","60.03","2"
"01/26/12 08:09:29","7.6891","0.0","212.87","8","60.0","3"
"01/26/12 08:14:30","7.6895","14.3","213.44","8","60.03","3"
"01/26/12 08:19:29","7.69","0.0","212.54","45","60.03","3"
"01/26/12 08:24:29","7.6905","4.9","212.99","0","60.0","3"
"01/26/12 08:29:31","7.6911","0.0","212.91","144","60.03","4"
"01/26/12 08:34:29","7.6915","14.2","212.82","8","60.07","4"
"01/26/12 08:39:30","7.6919","5.4","212.89","160","60.07","4"
"01/26/12 08:44:30","7.6922","12.0","212.85","11","60.07","4"
"01/26/12 08:49:30","7.6929","15.2","212.87","4","60.03","4"
"01/26/12 08:54:30","7.6936","15.2","212.85","0","60.03","5"
"01/26/12 08:59:31","7.6944","8.2","213.47","38","60.03","5"
