"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/26/12 09:04:31","7.6953","12.4","213.38","33","60.03","5"
"01/26/12 09:09:31","7.6962","16.8","213.07","2","60.03","5"
"01/26/12 09:14:30","7.6973","19.6","213.18","244","60.0","5"
"01/26/12 09:19:30","7.6986","17.3","213.92","28","60.03","6"
"01/26/12 09:24:29","7.7002","12.5","213.2","16","60.03","6"
"01/26/12 09:29:30","7.702","17.6","213.58","42","60.03","6"
"01/26/12 09:34:31","7.7039","29.7","213.36","98","60.03","6"
"01/26/12 09:39:31","7.7062","30.1","213.4","126","60.0","6"
"01/26/12 09:44:29","7.7086","38.5","213.43","285","60.03","7"
"01/26/12 09:49:30","7.7111","36.9","213.93","196","60.03","7"
"01/26/12 09:54:31","7.7135","33.2","213.58","128","60.03","7"
"01/26/12 09:59:30","7.7163","30.6","213.35","143","60.03","8"
"01/26/12 10:04:29","7.719","41.9","213.39","86","60.03","8"
"01/26/12 10:09:29","7.7221","31.3","212.66","208","60.03","9"
"01/26/12 10:14:30","7.7251","48.1","212.87","93","60.03","9"
"01/26/12 10:19:30","7.7286","36.1","213.46","112","60.0","9"
"01/26/12 10:24:29","7.7317","33.4","213.47","279","60.03","9"
"01/26/12 10:29:30","7.735","36.4","213.58","95","60.03","9"
"01/26/12 10:34:31","7.7381","36.0","215.15","344","60.07","9"
"01/26/12 10:39:29","7.7414","36.3","214.1","328","60.03","10"
"01/26/12 10:44:31","7.7446","38.6","214.24","196","60.03","10"
"01/26/12 10:49:30","7.7479","33.2","214.09","194","60.03","10"
"01/26/12 10:54:31","7.751","35.7","214.89","307","60.03","10"
"01/26/12 10:59:30","7.7543","50.3","215.8","223","60.0","10"
"01/26/12 11:04:30","7.7576","41.1","214.62","318","60.03","10"
"01/26/12 11:09:30","7.7615","43.9","214.5","297","60.0","10"
"01/26/12 11:19:31","7.7693","44.8","214.45","322","60.03","10"
"01/26/12 11:24:29","7.7731","55.7","214.59","79","60.03","10"
"01/26/12 11:29:30","7.7774","70.3","214.54","395","60.03","11"
"01/26/12 11:34:30","7.7814","48.7","214.42","299","60.0","11"
"01/26/12 11:39:29","7.7853","54.0","214.35","371","60.03","11"
"01/26/12 11:44:30","7.7892","43.4","213.59","343","60.03","11"
"01/26/12 11:49:31","7.7932","44.2","214.18","371","60.03","11"
"01/26/12 11:54:30","7.8026","197.8","217.09","857","60.03","12"
"01/26/12 11:59:30","7.8103","64.8","214.51","333","60.0","12"
"01/26/12 12:04:31","7.8158","68.1","213.91","346","60.03","12"
"01/26/12 12:09:30","7.8203","37.6","214.27","230","60.03","12"
"01/26/12 12:14:30","7.8252","100.3","214.76","477","60.03","13"
"01/26/12 12:19:30","7.8341","88.2","214.35","433","60.07","13"
"01/26/12 12:24:31","7.8403","91.6","215.25","445","60.03","13"
"01/26/12 12:29:30","7.8505","107.5","216.12","509","60.0","15"
"01/26/12 12:34:30","7.8579","106.9","216.88","509","60.03","15"
"01/26/12 12:39:31","7.8629","44.7","214.83","105","60.0","15"
"01/26/12 12:44:30","7.8661","31.5","215.9","192","60.03","15"
"01/26/12 12:49:31","7.8688","39.7","215.19","298","60.0","14"
"01/26/12 12:54:29","7.8716","40.6","214.53","153","60.0","14"
"01/26/12 12:59:31","7.8745","31.7","213.94","242","60.03","13"
"01/26/12 13:04:29","7.8768","32.8","213.85","115","60.03","13"
"01/26/12 13:09:30","7.8799","27.8","214.4","70","60.07","13"
"01/26/12 13:14:31","7.8823","37.5","213.98","184","60.03","12"
"01/26/12 13:19:29","7.8846","31.4","213.67","115","60.0","12"
"01/26/12 13:24:30","7.887","34.2","213.68","208","60.03","12"
"01/26/12 13:29:31","7.8892","27.3","213.6","49","60.03","11"
"01/26/12 13:34:30","7.891","26.4","213.9","20","60.03","11"
"01/26/12 13:39:31","7.8931","34.1","214.26","210","60.03","11"
"01/26/12 13:44:30","7.8956","27.1","214.62","81","60.03","11"
"01/26/12 13:49:30","7.8977","33.5","214.29","316","60.07","11"
"01/26/12 13:54:30","7.8997","22.7","213.84","102","60.03","10"
"01/26/12 14:04:31","7.9032","14.8","213.35","5","60.0","10"
"01/26/12 14:09:30","7.9045","15.7","213.4","215","60.03","9"
"01/26/12 14:14:31","7.9058","16.1","213.55","8","60.03","9"
"01/26/12 14:19:29","7.9069","19.9","213.42","98","60.0","9"
"01/26/12 14:24:30","7.9079","11.7","213.28","9","60.03","9"
"01/26/12 14:29:30","7.9089","15.1","213.3","1","60.03","8"
"01/26/12 14:34:29","7.9096","0.0","213.09","97","60.03","8"
"01/26/12 14:39:30","7.9103","0.0","212.88","0","60.0","8"
"01/26/12 14:44:29","7.9108","0.0","212.68","0","60.03","8"
"01/26/12 14:49:30","7.9111","0.0","212.34","0","60.0","7"
"01/26/12 14:54:31","7.9112","0.0","213.01","0","60.03","7"
"01/26/12 14:59:30","7.9113","0.0","212.77","0","60.07","7"
"01/26/12 15:04:30","7.9113","0.0","212.68","0","60.07","7"
"01/26/12 15:19:30","7.9115","0.0","213.8","0","60.0","6"
"01/26/12 15:34:30","7.9115","0.0","212.88","0","60.07","6"
"01/26/12 15:39:30","7.9118","0.0","212.52","0","60.03","6"
"01/27/12 07:39:31","7.9121","0.0","213.66","0","60.03","1"
"01/27/12 07:44:31","7.9123","0.0","213.8","0","60.03","2"
"01/27/12 07:49:30","7.9139","52.2","214.5","120","60.03","2"
"01/27/12 07:54:30","7.9178","46.7","214.94","364","60.03","3"
"01/27/12 07:59:30","7.9217","61.2","214.91","146","60.0","3"
"01/27/12 08:04:30","7.9259","53.0","215.13","146","60.03","4"
"01/27/12 08:09:31","7.9316","96.7","215.65","469","60.03","5"
"01/27/12 08:14:31","7.9395","105.4","215.5","502","60.03","5"
"01/27/12 08:19:31","7.948","114.3","216.05","542","60.03","6"
"01/27/12 08:24:31","7.9572","122.4","216.05","577","60.07","6"
"01/27/12 08:29:32","7.9671","130.3","215.1","612","60.0","7"
"01/27/12 08:34:30","7.9774","137.1","216.37","639","60.03","8"
"01/27/12 08:39:31","7.9883","142.3","216.61","664","60.03","9"
"01/27/12 08:44:31","7.9996","149.0","216.17","689","60.03","9"
"01/27/12 08:49:30","8.0114","154.5","215.52","717","60.03","10"
"01/27/12 08:54:30","8.0237","160.4","215.7","745","60.03","11"
"01/27/12 08:59:30","8.0365","166.7","217.31","763","60.0","11"
"01/27/12 09:04:30","8.0497","171.0","216.53","784","60.03","11"
"01/27/12 09:09:31","8.0633","176.5","216.39","797","60.0","12"
"01/27/12 09:14:30","8.0771","181.1","216.67","826","60.03","13"
"01/27/12 09:19:30","8.0914","185.1","216.39","843","60.03","13"
"01/27/12 09:24:31","8.1061","189.7","217.14","862","60.07","13"
"01/27/12 09:29:30","8.121","194.2","216.18","878","60.03","14"
"01/27/12 09:34:31","8.1363","197.7","217.0","905","60.03","14"
"01/27/12 09:39:31","8.1517","196.8","216.72","896","60.0","15"
"01/27/12 09:44:30","8.167","197.0","217.14","882","60.03","15"
"01/27/12 09:49:30","8.1824","196.5","216.85","883","60.07","15"
"01/27/12 09:54:31","8.1977","196.8","215.59","889","60.03","15"
"01/27/12 09:59:31","8.2132","196.8","216.45","882","60.0","15"
"01/27/12 10:04:30","8.2284","195.9","216.08","896","60.03","15"
"01/27/12 10:09:31","8.2438","196.2","216.34","893","60.03","15"
"01/27/12 10:14:31","8.2592","197.3","216.83","894","60.03","16"
"01/27/12 10:19:32","8.2735","166.6","216.58","758","60.0","15"
"01/27/12 10:24:31","8.2879","197.0","216.39","901","60.03","16"
"01/27/12 10:29:31","8.3028","178.8","215.6","822","60.0","15"
"01/27/12 10:34:31","8.3172","196.3","216.07","895","60.07","15"
"01/27/12 10:39:32","8.3326","196.1","216.7","893","60.03","16"
"01/27/12 10:44:30","8.3477","111.6","214.73","532","60.03","16"
"01/27/12 10:49:30","8.3624","193.4","217.22","850","60.03","15"
"01/27/12 10:54:31","8.3775","192.8","217.66","835","60.03","16"
"01/27/12 10:59:31","8.3922","193.5","217.47","862","60.07","16"
"01/27/12 11:04:31","8.4059","119.0","215.83","567","60.0","16"
"01/27/12 11:09:31","8.4207","192.7","217.29","892","60.0","17"
"01/27/12 11:14:31","8.4358","195.7","217.74","864","60.03","17"
"01/27/12 11:19:31","8.451","192.1","217.49","881","60.03","17"
"01/27/12 11:24:32","8.466","195.1","217.7","860","60.03","17"
"01/27/12 11:29:31","8.4811","194.2","216.99","879","60.03","18"
"01/27/12 11:34:31","8.4963","194.8","217.75","851","60.03","17"
"01/27/12 11:39:31","8.5114","195.5","217.2","881","60.03","18"
"01/27/12 11:44:31","8.5265","194.2","217.52","887","60.0","18"
"01/27/12 11:49:31","8.5416","196.0","218.17","885","60.03","18"
"01/27/12 11:54:31","8.5567","193.1","218.11","883","60.03","18"
"01/27/12 11:59:31","8.5718","194.9","217.84","867","60.0","18"
"01/27/12 12:04:31","8.587","192.6","217.15","879","60.03","18"
"01/27/12 12:09:32","8.6022","195.1","217.1","887","60.03","19"
"01/27/12 12:14:31","8.6173","193.0","217.15","875","60.03","19"
"01/27/12 12:19:30","8.6324","194.1","218.03","883","60.03","19"
"01/27/12 12:24:30","8.6475","194.6","216.82","896","60.07","19"
"01/27/12 12:29:31","8.6628","194.9","217.44","868","60.0","19"
"01/27/12 12:39:32","8.6932","194.1","217.82","885","60.03","19"
"01/27/12 12:44:30","8.7083","194.6","217.27","889","60.03","19"
"01/27/12 12:49:31","8.7236","194.8","217.41","864","60.0","19"
"01/27/12 12:54:32","8.7389","196.2","217.85","872","60.03","19"
"01/27/12 12:59:30","8.7541","196.5","218.56","863","60.0","19"
"01/27/12 13:04:31","8.7694","195.9","217.43","886","60.03","19"
"01/27/12 13:09:31","8.7847","194.0","217.42","893","60.03","19"
"01/27/12 13:14:30","8.7999","197.7","217.84","877","60.03","19"
"01/27/12 13:19:31","8.8151","186.9","216.38","851","60.03","19"
"01/27/12 13:24:30","8.8278","196.4","217.18","890","60.03","19"
"01/27/12 13:29:30","8.8401","90.2","214.99","441","60.03","18"
"01/27/12 13:34:31","8.8468","86.6","215.33","422","60.0","17"
"01/27/12 13:39:31","8.8568","182.2","216.67","832","60.0","17"
"01/27/12 13:44:31","8.8715","197.2","217.95","886","60.03","17"
"01/27/12 13:49:31","8.8804","67.7","214.46","343","60.07","17"
"01/27/12 13:54:31","8.8907","196.9","217.9","887","60.03","17"
"01/27/12 13:59:31","8.906","191.5","217.61","874","60.07","17"
"01/27/12 14:04:30","8.9207","188.6","217.39","849","60.03","17"
"01/27/12 14:09:31","8.9353","185.1","217.14","842","60.07","18"
"01/27/12 14:14:32","8.9498","133.4","216.33","622","60.03","18"
"01/27/12 14:19:31","8.9567","89.5","216.24","432","60.03","17"
"01/27/12 14:24:30","8.9661","188.8","217.25","848","60.03","17"
"01/27/12 14:29:31","8.9795","167.1","217.26","759","60.03","17"
"01/27/12 14:34:31","8.9918","161.6","216.49","742","60.03","17"
"01/27/12 14:39:32","9.0041","152.0","216.93","698","60.0","17"
"01/27/12 14:44:30","9.0147","108.6","216.1","514","60.03","16"
"01/27/12 14:49:30","9.0226","102.1","214.77","488","60.03","15"
"01/27/12 14:54:31","9.0298","73.2","214.62","362","60.03","15"
"01/27/12 14:59:32","9.034","47.0","214.03","400","60.03","14"
"01/27/12 15:04:30","9.0378","48.8","214.79","413","60.03","14"
"01/27/12 15:09:30","9.0417","44.5","214.49","385","60.03","13"
"01/27/12 15:14:31","9.0447","28.8","214.52","213","60.07","13"
"01/27/12 15:19:30","9.0469","25.1","213.25","49","60.03","12"
"01/27/12 15:24:31","9.0483","12.5","214.0","14","60.03","11"
"01/27/12 15:29:31","9.0497","18.3","213.22","164","60.07","11"
"01/27/12 15:34:31","9.0508","21.9","214.31","245","60.03","11"
"01/27/12 15:39:32","9.0519","16.5","213.86","1","60.03","10"
"01/27/12 15:44:31","9.0529","7.6","213.16","25","60.03","9"
"01/27/12 15:49:30","9.0538","13.9","214.24","2","60.0","9"
"01/27/12 15:54:31","9.0543","0.0","213.09","0","60.03","9"
"01/27/12 15:59:30","9.0546","12.5","213.36","0","60.0","9"
"01/27/12 16:04:31","9.0549","0.0","213.43","0","60.03","9"
"01/27/12 16:09:30","9.0554","0.0","212.63","0","60.07","8"
"01/28/12 07:59:31","9.0555","0.0","212.48","0","60.0","-1"
"01/28/12 08:04:30","9.0557","0.0","212.52","0","60.03","0"
"01/28/12 08:09:32","9.0563","13.1","212.24","77","60.0","0"
"01/28/12 08:14:32","9.057","15.0","211.42","4","60.03","0"
"01/28/12 08:19:31","9.0582","14.3","212.2","6","60.03","1"
"01/28/12 08:24:32","9.0589","11.6","211.87","63","60.03","1"
"01/28/12 08:29:30","9.0599","13.5","212.0","1","60.03","1"
"01/28/12 08:44:32","9.0604","14.4","211.82","7","60.03","1"
"01/28/12 08:54:30","9.0614","14.0","211.94","0","60.0","1"
"01/28/12 08:59:32","9.0622","15.1","212.01","41","60.03","1"
"01/28/12 09:04:31","9.0634","0.0","211.58","99","60.03","1"
"01/28/12 09:14:30","9.064","6.9","211.58","232","60.0","1"
"01/28/12 09:19:32","9.0651","16.1","211.77","12","60.03","1"
"01/28/12 09:24:30","9.0659","7.0","211.35","259","60.03","1"
"01/28/12 09:29:32","9.0666","14.6","211.71","6","60.03","1"
"01/28/12 09:34:31","9.0676","16.7","211.93","21","60.03","1"
"01/28/12 09:39:32","9.069","11.5","212.46","27","60.0","1"
"01/28/12 09:44:30","9.0709","25.9","212.44","20","60.03","1"
"01/28/12 09:49:31","9.0731","33.9","212.85","142","60.07","1"
"01/28/12 09:54:32","9.0752","32.6","212.61","109","60.03","2"
"01/28/12 09:59:32","9.0785","40.2","212.73","187","60.03","2"
"01/28/12 10:04:30","9.0814","17.5","211.98","94","60.03","2"
"01/28/12 10:09:31","9.083","13.7","212.3","14","60.03","2"
"01/28/12 10:14:32","9.0849","31.1","211.54","45","60.03","2"
"01/28/12 10:19:32","9.0868","20.5","211.98","196","60.03","1"
"01/28/12 10:24:30","9.089","32.4","212.47","212","60.03","1"
"01/28/12 10:29:31","9.0922","42.5","211.82","289","60.03","2"
"01/28/12 10:34:31","9.0953","44.7","211.68","234","60.03","2"
"01/28/12 10:39:32","9.0983","31.0","212.53","82","60.03","2"
"01/28/12 10:44:32","9.1005","26.1","212.36","137","60.03","2"
"01/28/12 10:49:31","9.1026","25.9","212.23","85","60.03","1"
"01/28/12 10:54:31","9.1041","33.8","211.89","94","60.0","1"
"01/28/12 10:59:31","9.1067","47.3","211.51","331","60.07","2"
"01/28/12 11:04:32","9.1098","43.3","212.52","333","60.03","2"
"01/28/12 11:09:30","9.1128","56.1","212.89","85","60.0","2"
"01/28/12 11:14:32","9.1156","37.8","212.13","109","60.03","2"
"01/28/12 11:19:32","9.119","42.7","212.71","360","60.03","2"
"01/28/12 11:24:30","9.1224","42.9","212.37","187","60.07","2"
"01/28/12 11:29:31","9.1258","43.3","213.23","382","60.03","2"
"01/28/12 11:34:31","9.1295","29.4","213.05","86","60.03","2"
"01/28/12 11:39:32","9.132","29.9","212.51","91","60.03","2"
"01/28/12 11:44:31","9.1347","27.9","212.23","85","60.03","1"
"01/28/12 11:49:31","9.1377","40.6","212.38","295","60.0","2"
"01/28/12 11:54:31","9.1396","25.3","212.44","254","60.07","1"
"01/28/12 11:59:30","9.1431","62.2","213.83","318","60.03","1"
"01/28/12 12:04:31","9.147","61.5","212.76","364","60.03","2"
"01/28/12 12:09:31","9.1506","34.7","212.93","330","60.03","2"
"01/28/12 12:14:32","9.1536","25.2","213.28","153","60.03","2"
"01/28/12 12:19:32","9.156","15.1","212.82","138","60.07","2"
"01/28/12 12:24:31","9.1583","38.0","211.95","144","60.0","1"
"01/28/12 12:29:30","9.1601","14.8","212.47","16","60.03","1"
"01/28/12 12:34:31","9.1621","32.1","212.52","82","60.03","1"
"01/28/12 12:39:31","9.1641","37.8","213.07","113","60.03","1"
"01/28/12 12:44:32","9.1668","47.2","213.51","271","60.03","1"
"01/28/12 12:49:31","9.1694","24.5","212.54","308","60.03","1"
"01/28/12 12:54:31","9.1713","24.8","212.85","59","60.03","1"
"01/28/12 12:59:32","9.1738","30.4","212.48","87","60.03","1"
"01/28/12 13:04:31","9.176","18.9","212.64","299","60.03","1"
"01/28/12 13:09:31","9.1782","13.9","212.79","136","60.03","1"
"01/28/12 13:14:32","9.1798","22.4","212.06","254","60.0","1"
"01/28/12 13:19:30","9.1821","25.2","212.18","62","60.07","1"
"01/28/12 13:24:31","9.1842","22.8","212.77","78","60.07","1"
"01/28/12 13:29:32","9.1857","34.0","213.31","268","60.07","1"
"01/28/12 13:34:30","9.1873","15.5","213.39","14","60.03","0"
"01/28/12 13:39:30","9.1884","13.6","212.28","20","60.03","0"
"01/28/12 13:44:31","9.1894","15.7","212.56","139","60.03","0"
"01/28/12 13:49:30","9.1902","13.1","212.38","105","60.03","0"
"01/28/12 13:54:31","9.1911","5.9","211.77","140","60.0","0"
"01/28/12 13:59:31","9.192","12.6","212.0","2","60.03","0"
"01/28/12 14:04:32","9.193","10.7","213.12","230","60.03","0"
"01/28/12 14:09:30","9.1945","27.0","211.96","164","60.03","0"
"01/28/12 14:14:31","9.1962","30.8","211.67","134","60.03","0"
"01/28/12 14:19:32","9.1981","23.8","212.83","195","60.03","0"
"01/28/12 14:24:31","9.1997","15.4","212.26","19","60.03","0"
"01/28/12 14:29:31","9.2013","29.4","212.37","270","60.03","0"
"01/28/12 14:34:30","9.2031","33.6","211.84","88","60.03","0"
"01/28/12 14:39:31","9.2049","14.4","212.16","29","60.0","0"
"01/28/12 14:44:32","9.2064","16.4","211.29","14","60.0","0"
"01/28/12 14:49:31","9.2076","13.5","211.9","28","60.07","-1"
"01/28/12 14:54:32","9.209","28.0","212.92","45","60.03","-1"
"01/28/12 14:59:31","9.2102","20.5","213.31","94","60.03","-1"
"01/28/12 15:04:32","9.2112","21.9","212.52","153","60.03","-1"
"01/28/12 15:09:30","9.2122","0.0","212.09","246","60.0","-1"
"01/28/12 15:14:31","9.2129","14.4","212.34","57","60.03","-1"
"01/28/12 15:19:30","9.2137","6.3","213.04","177","60.07","-1"
"01/28/12 15:24:31","9.2145","10.6","212.65","48","60.03","-1"
"01/28/12 15:29:32","9.2157","12.3","212.08","184","60.03","-1"
"01/28/12 15:34:31","9.2168","13.8","213.34","68","60.07","-1"
"01/28/12 15:39:31","9.2177","4.8","212.5","188","60.03","-1"
"01/28/12 15:44:32","9.2182","3.5","213.18","0","60.0","-1"
"01/28/12 15:49:30","9.2187","12.8","213.87","20","60.03","-1"
"01/28/12 15:54:31","9.2191","0.0","213.16","0","60.07","-1"
"01/28/12 15:59:31","9.2195","13.7","213.4","18","60.03","-1"
"01/28/12 16:04:31","9.2197","0.0","212.75","0","60.03","-1"
"01/29/12 08:34:32","9.2205","0.0","212.37","0","60.03","-5"
"01/29/12 08:39:32","9.2209","10.7","212.97","0","60.0","-4"
"01/29/12 08:44:31","9.2215","7.1","212.76","0","60.03","-4"
"01/29/12 08:49:32","9.2222","14.2","212.53","1","60.03","-4"
"01/29/12 08:54:33","9.2227","0.0","212.71","0","60.0","-4"
"01/29/12 08:59:31","9.2233","15.1","211.94","12","60.0","-4"
"01/29/12 09:04:31","9.2242","10.6","213.41","15","60.03","-4"
"01/29/12 09:09:31","9.2251","6.9","214.36","0","60.03","-3"
"01/29/12 09:14:32","9.2262","25.0","213.31","157","60.03","-3"
"01/29/12 09:19:31","9.2283","25.9","213.38","87","60.03","-3"
"01/29/12 09:24:31","9.2298","12.2","213.07","9","60.03","-3"
"01/29/12 09:29:32","9.2311","19.3","213.68","220","60.03","-3"
"01/29/12 09:34:32","9.2338","25.9","213.16","228","60.03","-2"
"01/29/12 09:39:33","9.2363","19.3","212.78","30","60.03","-2"
"01/29/12 09:44:31","9.2379","30.4","213.61","258","60.03","-2"
"01/29/12 09:49:31","9.2397","28.7","212.93","77","60.03","-2"
"01/29/12 09:54:32","9.2427","29.7","214.18","81","60.03","-1"
"01/29/12 09:59:31","9.2438","13.8","213.51","2","60.03","-2"
"01/29/12 10:04:32","9.2451","18.0","213.28","171","60.07","-2"
"01/29/12 10:09:32","9.248","50.6","213.91","246","60.03","-1"
"01/29/12 10:14:33","9.2508","26.4","214.0","107","60.03","-1"
"01/29/12 10:19:31","9.2534","46.9","214.05","254","60.03","-1"
"01/29/12 10:24:31","9.2579","35.5","214.28","71","60.03","0"
"01/29/12 10:29:32","9.2626","98.1","214.86","471","60.03","0"
"01/29/12 10:34:33","9.2706","93.6","215.46","446","60.07","1"
"01/29/12 10:44:32","9.2817","47.9","213.99","323","60.03","1"
"01/29/12 10:49:31","9.2858","56.3","213.06","287","60.03","1"
"01/29/12 10:54:33","9.2896","35.9","213.76","99","60.03","1"
"01/29/12 10:59:33","9.2921","31.6","213.68","150","60.03","0"
"01/29/12 11:04:31","9.2944","30.8","213.48","285","60.03","0"
"01/29/12 11:09:31","9.2982","54.9","212.85","145","60.03","0"
"01/29/12 11:14:32","9.301","38.9","212.69","320","60.03","0"
"01/29/12 11:19:32","9.3046","56.0","213.56","353","60.07","0"
"01/29/12 11:24:32","9.3082","41.4","213.8","94","60.03","0"
"01/29/12 11:29:32","9.3114","42.1","213.52","315","60.0","0"
"01/29/12 11:34:32","9.3151","46.7","215.04","151","60.07","0"
"01/29/12 11:39:31","9.3213","53.5","214.09","87","60.03","0"
"01/29/12 11:44:31","9.3251","54.3","213.66","115","60.07","0"
"01/29/12 11:49:32","9.329","73.3","214.01","362","60.07","0"
"01/29/12 11:54:32","9.3333","32.9","213.4","87","60.03","0"
"01/29/12 11:59:33","9.3361","41.2","213.33","137","60.03","0"
"01/29/12 12:04:31","9.3393","51.2","213.96","271","60.03","0"
"01/29/12 12:09:32","9.3467","146.7","215.92","678","60.0","1"
"01/29/12 12:14:32","9.353","79.4","214.49","393","60.07","1"
"01/29/12 12:19:32","9.3607","57.0","213.14","296","60.03","1"
"01/29/12 12:24:31","9.366","66.6","214.48","333","60.0","2"
"01/29/12 12:29:31","9.3709","60.1","213.65","308","60.0","1"
"01/29/12 12:34:32","9.3747","37.4","213.22","108","60.03","1"
"01/29/12 12:39:32","9.3785","43.1","214.46","326","60.07","1"
"01/29/12 12:44:31","9.3837","123.4","214.93","580","60.03","1"
"01/29/12 12:49:32","9.3896","36.7","213.49","229","60.03","1"
"01/29/12 12:54:31","9.3932","90.6","214.58","433","60.03","1"
"01/29/12 12:59:32","9.3991","57.1","214.13","291","60.0","1"
"01/29/12 13:04:32","9.4029","55.2","214.1","211","60.03","1"
"01/29/12 13:09:31","9.4066","46.7","214.21","378","60.03","1"
"01/29/12 13:14:31","9.4106","31.9","213.46","79","60.03","1"
"01/29/12 13:19:31","9.4136","51.4","213.91","274","60.03","0"
"01/29/12 13:24:32","9.4174","50.4","213.66","80","60.03","0"
"01/29/12 13:29:31","9.4224","53.5","213.44","89","60.0","0"
"01/29/12 13:39:31","9.4369","118.8","215.3","566","60.03","1"
"01/29/12 13:44:32","9.4474","79.8","214.25","393","60.03","1"
"01/29/12 13:49:32","9.4605","127.1","215.71","598","60.03","3"
"01/29/12 13:54:32","9.4735","115.4","215.42","547","60.03","4"
"01/29/12 13:59:32","9.4879","177.2","216.52","808","60.03","5"
"01/29/12 14:04:32","9.5018","69.1","215.03","350","60.03","4"
"01/29/12 14:09:33","9.5131","197.9","217.6","897","60.03","5"
"01/29/12 14:14:32","9.5202","197.2","216.21","903","60.03","4"
"01/29/12 14:19:31","9.5253","47.2","213.86","409","60.03","3"
"01/29/12 14:24:32","9.5335","82.8","214.41","411","60.07","3"
"01/29/12 14:29:32","9.5389","33.6","214.08","209","60.03","2"
"01/29/12 14:34:33","9.5412","22.1","213.28","25","60.07","1"
"01/29/12 14:39:31","9.543","25.3","213.53","143","60.03","1"
"01/29/12 14:44:32","9.5451","34.0","214.0","87","60.03","0"
"01/29/12 14:49:32","9.5472","22.5","213.13","236","60.03","0"
"01/29/12 14:54:32","9.5502","42.2","214.33","317","60.07","0"
"01/29/12 14:59:32","9.5522","13.4","212.89","14","60.03","-1"
"01/29/12 15:04:33","9.554","27.2","213.17","94","60.0","-1"
"01/29/12 15:09:31","9.5568","31.7","212.92","121","60.07","-1"
"01/29/12 15:14:32","9.5587","30.8","212.64","108","60.03","-1"
"01/29/12 15:19:32","9.56","15.5","212.65","1","60.03","-2"
"01/29/12 15:24:31","9.5609","0.0","212.36","0","60.03","-2"
"01/29/12 15:29:32","9.5616","14.9","212.59","5","60.03","-2"
"01/29/12 15:34:32","9.5626","14.8","212.78","20","60.03","-2"
"01/29/12 15:39:32","9.5636","5.9","212.69","142","60.03","-2"
"01/29/12 15:44:33","9.5644","16.4","212.41","0","60.03","-2"
"01/29/12 15:49:31","9.5652","11.7","212.31","1","60.03","-2"
"01/29/12 15:54:31","9.5669","24.4","212.99","227","60.03","-2"
"01/29/12 15:59:32","9.5691","41.1","212.22","194","60.07","-2"
"01/29/12 16:04:33","9.5701","22.6","212.93","203","60.0","-2"
"01/29/12 16:09:33","9.5711","15.2","211.67","0","60.0","-2"
"01/29/12 16:14:31","9.5719","12.7","212.28","4","60.0","-2"
"01/29/12 16:19:32","9.5725","4.9","211.69","147","60.03","-2"
"01/30/12 08:09:33","9.573","0.0","213.4","0","60.03","-8"
"01/30/12 08:24:32","9.5735","0.0","213.02","0","60.03","-6"
"01/30/12 08:29:32","9.5735","0.0","212.98","0","60.03","-6"
"01/30/12 08:34:32","9.5735","0.0","212.91","0","60.03","-6"
"01/30/12 08:39:33","9.5739","12.9","212.61","12","60.0","-5"
"01/30/12 08:44:33","9.5743","14.3","212.74","1","60.03","-5"
"01/30/12 08:49:33","9.5746","0.0","212.59","0","60.03","-4"
"01/30/12 09:24:33","9.5757","0.0","212.58","0","60.03","-4"
"01/30/12 09:29:32","9.5759","5.1","212.34","96","60.0","-4"
"01/30/12 09:39:32","9.5759","0.0","212.28","0","60.03","-4"
"01/30/12 09:44:33","9.576","0.0","212.21","0","60.03","-4"
"01/30/12 09:49:33","9.5761","5.9","212.6","216","60.07","-4"
"01/30/12 09:54:32","9.5765","11.8","212.95","75","60.03","-4"
"01/30/12 09:59:32","9.5771","0.0","213.31","61","60.0","-3"
"01/30/12 10:04:33","9.5778","15.0","213.6","1","60.03","-3"
"01/30/12 10:09:32","9.5787","12.8","212.84","0","60.03","-3"
"01/30/12 10:14:33","9.5797","18.9","213.33","206","60.03","-3"
"01/30/12 10:19:33","9.5807","12.5","213.65","89","60.0","-3"
"01/30/12 10:24:33","9.5818","7.2","212.16","166","60.03","-2"
"01/30/12 10:29:32","9.5829","25.5","212.36","73","60.0","-2"
"01/30/12 10:34:32","9.5842","11.7","212.96","6","60.03","-2"
"01/30/12 10:39:32","9.5853","21.6","214.28","227","60.03","-2"
"01/30/12 10:44:33","9.5864","6.5","213.81","257","60.0","-2"
"01/30/12 10:49:33","9.5873","6.0","213.74","268","60.03","-2"
"01/30/12 10:54:33","9.5882","11.6","213.65","69","60.03","-2"
"01/30/12 10:59:32","9.5892","22.1","214.0","253","60.0","-2"
"01/30/12 11:04:32","9.5903","17.9","214.81","150","60.03","-2"
"01/30/12 11:09:32","9.5915","21.8","213.62","77","60.03","-2"
"01/30/12 11:14:32","9.5926","12.9","213.45","210","60.0","-2"
"01/30/12 11:19:33","9.5937","14.9","213.33","41","60.07","-1"
"01/30/12 11:24:32","9.595","27.1","213.84","111","60.03","-1"
"01/30/12 11:29:33","9.5966","13.2","213.42","132","60.0","-1"
"01/30/12 11:34:33","9.5982","27.5","212.39","47","60.03","-1"
"01/30/12 11:39:32","9.5996","12.9","213.16","190","60.03","-1"
"01/30/12 11:44:32","9.6008","12.2","213.47","5","60.03","-1"
"01/30/12 11:49:33","9.6022","28.1","214.11","106","60.0","-1"
"01/30/12 11:54:32","9.6036","15.3","213.35","59","60.03","-1"
"01/30/12 11:59:32","9.6051","19.3","212.6","225","60.03","-1"
"01/30/12 12:04:32","9.6066","25.2","213.58","90","60.03","-1"
"01/30/12 12:09:33","9.6079","17.8","213.33","25","60.03","-1"
"01/30/12 12:14:32","9.6093","24.9","213.24","54","60.03","-1"
"01/30/12 12:19:33","9.6108","27.3","213.21","242","60.03","-1"
"01/30/12 12:24:33","9.6123","16.6","212.48","33","60.03","-1"
"01/30/12 12:29:32","9.6136","27.0","212.75","55","60.03","-1"
"01/30/12 12:34:33","9.6151","26.3","213.47","56","60.03","-1"
"01/30/12 12:39:33","9.6167","24.8","212.44","240","60.03","-1"
"01/30/12 12:44:33","9.6184","11.5","213.25","181","60.03","-1"
"01/30/12 12:49:33","9.6199","13.2","213.33","15","60.0","-1"
"01/30/12 12:54:33","9.6214","14.7","214.08","153","60.03","-1"
"01/30/12 12:59:32","9.6229","29.2","214.34","240","60.03","-1"
"01/30/12 13:04:32","9.6247","32.8","213.58","270","60.03","-1"
"01/30/12 13:09:33","9.6266","23.3","213.25","152","60.03","-1"
"01/30/12 13:19:32","9.6307","24.2","213.88","139","60.03","-1"
"01/30/12 13:24:32","9.633","30.8","213.5","272","60.03","0"
"01/30/12 13:29:32","9.6354","35.0","213.67","98","60.03","0"
"01/30/12 13:34:32","9.6379","27.2","213.32","133","60.07","0"
"01/30/12 13:39:33","9.6404","28.9","213.11","86","60.0","0"
"01/30/12 13:44:34","9.6428","35.0","213.74","246","60.03","0"
"01/30/12 13:49:32","9.6451","27.5","213.84","109","60.03","0"
"01/30/12 13:54:32","9.6476","27.3","213.91","103","60.0","0"
"01/30/12 13:59:32","9.6502","28.8","214.2","72","60.07","1"
"01/30/12 14:04:33","9.6526","26.0","214.09","134","60.03","1"
"01/30/12 14:09:32","9.6547","14.6","213.78","32","60.07","1"
"01/30/12 14:14:32","9.6565","14.6","213.19","19","60.03","1"
"01/30/12 14:19:33","9.6579","25.6","212.97","191","60.03","1"
"01/30/12 14:24:33","9.6592","13.0","213.6","19","60.0","1"
"01/30/12 14:29:32","9.6604","15.6","214.14","18","60.03","0"
"01/30/12 14:34:32","9.6617","10.5","213.64","4","60.03","0"
"01/30/12 14:39:32","9.6632","19.3","213.69","257","60.0","0"
"01/30/12 14:44:32","9.665","13.9","213.89","128","60.03","1"
"01/30/12 14:49:32","9.6666","26.7","213.17","44","60.03","1"
"01/30/12 14:54:32","9.6681","18.5","214.01","45","60.03","1"
"01/30/12 14:59:33","9.6695","23.2","213.29","298","60.03","1"
"01/30/12 15:04:33","9.6709","29.4","214.15","56","60.03","1"
"01/30/12 15:09:33","9.6723","21.8","213.89","233","60.03","1"
"01/30/12 15:14:32","9.6733","11.9","214.62","1","60.03","1"
"01/30/12 15:19:32","9.6741","5.8","213.8","241","60.03","1"
"01/30/12 15:24:33","9.675","14.0","212.99","3","60.0","1"
"01/30/12 15:29:33","9.6756","13.5","213.43","0","60.0","1"
"01/30/12 15:34:33","9.676","0.0","213.86","0","60.07","1"
"01/30/12 15:44:33","9.6764","0.0","213.15","0","60.0","1"
"01/30/12 15:49:32","9.6766","0.0","213.1","0","60.0","1"
"01/30/12 15:54:32","9.6769","0.0","213.23","0","60.07","1"
"01/31/12 08:09:32","9.6774","0.0","212.27","0","60.03","2"
"01/31/12 08:19:34","9.6778","11.5","213.05","126","60.03","3"
"01/31/12 08:24:32","9.6782","0.0","212.3","0","60.03","3"
"01/31/12 08:29:33","9.6788","14.0","213.02","2","60.03","3"
"01/31/12 08:34:33","9.6793","0.0","212.56","0","60.03","3"
"01/31/12 08:39:32","9.6801","15.5","212.87","0","60.03","4"
"01/31/12 08:44:32","9.6809","15.2","212.87","3","60.03","4"
"01/31/12 08:49:33","9.6821","14.9","212.23","27","60.03","4"
"01/31/12 08:54:33","9.6833","14.9","212.88","28","60.0","4"
"01/31/12 08:59:33","9.6845","11.6","212.27","148","59.96","4"
"01/31/12 09:04:33","9.6856","14.3","212.82","38","60.03","4"
"01/31/12 09:09:34","9.6869","13.7","212.31","105","60.03","5"
"01/31/12 09:14:32","9.6883","27.0","213.34","104","60.03","5"
"01/31/12 09:19:34","9.6899","28.4","212.6","29","60.03","5"
"01/31/12 09:24:32","9.6915","14.5","213.05","204","60.03","5"
"01/31/12 09:29:32","9.6934","34.6","212.61","55","60.03","5"
"01/31/12 09:34:33","9.6957","30.1","213.1","173","60.03","5"
"01/31/12 09:39:33","9.6989","37.9","213.77","383","60.03","6"
"01/31/12 09:44:34","9.7022","34.1","213.14","334","60.03","6"
"01/31/12 09:49:33","9.7053","33.7","212.17","185","60.03","6"
"01/31/12 09:54:32","9.7083","45.4","212.47","234","60.03","6"
"01/31/12 09:59:33","9.7113","31.8","212.61","272","60.0","6"
"01/31/12 10:04:34","9.7141","32.0","213.05","296","60.03","6"
"01/31/12 10:09:32","9.7171","34.5","213.44","171","60.03","6"
"01/31/12 10:14:32","9.7204","47.6","213.71","105","60.0","6"
"01/31/12 10:19:33","9.7236","36.2","212.78","167","60.03","6"
"01/31/12 10:24:32","9.7272","61.1","212.95","352","60.07","6"
"01/31/12 10:29:33","9.7311","46.7","213.7","87","60.0","7"
"01/31/12 10:34:34","9.7352","55.5","213.71","136","60.03","7"
"01/31/12 10:39:33","9.739","39.7","212.98","151","60.0","7"
"01/31/12 10:44:33","9.7428","55.3","213.83","83","60.03","7"
"01/31/12 10:49:34","9.7467","44.3","213.55","243","60.03","7"
"01/31/12 10:54:33","9.7503","40.1","213.7","134","60.03","8"
"01/31/12 10:59:33","9.7541","58.0","214.57","202","60.03","8"
"01/31/12 11:04:34","9.7584","56.3","214.92","97","60.03","8"
"01/31/12 11:09:33","9.7623","42.8","214.24","271","60.03","8"
"01/31/12 11:14:33","9.7662","57.5","213.48","136","60.0","8"
"01/31/12 11:19:32","9.7702","54.2","213.9","123","60.03","9"
"01/31/12 11:24:33","9.776","108.6","214.96","517","60.03","9"
"01/31/12 11:29:32","9.7835","101.8","214.16","491","60.0","9"
"01/31/12 11:34:33","9.7892","57.0","212.86","99","60.03","9"
"01/31/12 11:39:33","9.7923","32.9","213.02","295","60.07","9"
"01/31/12 11:44:34","9.7946","26.2","212.28","77","60.0","9"
"01/31/12 11:49:34","9.7966","16.1","212.69","228","60.0","9"
"01/31/12 11:54:32","9.7983","15.1","213.52","206","60.0","9"
"01/31/12 11:59:33","9.8006","38.5","212.92","75","60.0","9"
"01/31/12 12:04:33","9.8037","39.8","212.46","198","60.0","9"
"01/31/12 12:09:32","9.8075","58.5","213.02","125","60.0","9"
"01/31/12 12:14:33","9.8112","53.3","213.41","237","60.03","9"
"01/31/12 12:19:33","9.815","38.7","213.7","80","60.03","9"
"01/31/12 12:24:34","9.8195","103.4","214.01","495","60.03","9"
"01/31/12 12:29:33","9.8278","134.0","214.12","632","60.03","9"
"01/31/12 12:34:34","9.8278","160.6","215.23","741","60.03","11"
"01/31/12 12:39:32","9.8402","119.8","214.54","570","60.03","11"
"01/31/12 12:44:33","9.8469","72.2","212.92","362","60.0","11"
"01/31/12 12:49:32","9.8526","106.6","213.69","509","60.0","11"
"01/31/12 12:54:33","9.8589","65.1","214.57","333","60.0","12"
"01/31/12 12:59:32","9.8665","81.4","215.28","399","60.03","13"
"01/31/12 13:04:33","9.872","43.7","214.62","393","60.03","13"
"01/31/12 13:09:34","9.8759","57.4","215.17","125","60.03","13"
"01/31/12 13:14:33","9.8796","38.4","213.87","289","60.03","13"
"01/31/12 13:19:33","9.8857","175.7","216.65","804","60.03","13"
"01/31/12 13:24:33","9.8955","100.6","215.2","483","60.03","13"
"01/31/12 13:29:34","9.903","46.2","215.07","193","60.03","13"
"01/31/12 13:34:33","9.9068","47.8","214.58","337","60.07","13"
"01/31/12 13:39:34","9.9101","48.3","213.21","362","60.0","13"
"01/31/12 13:44:32","9.9135","40.0","212.87","119","60.03","13"
"01/31/12 13:49:33","9.9174","60.1","212.35","147","60.0","13"
"01/31/12 13:54:33","9.9214","91.1","213.9","445","60.07","13"
"01/31/12 13:59:32","9.9323","130.8","214.96","610","60.03","14"
"01/31/12 14:04:34","9.9424","147.0","214.98","689","60.0","15"
"01/31/12 14:09:33","9.949","57.3","213.06","115","60.03","15"
"01/31/12 14:14:32","9.9534","38.7","213.16","115","60.03","15"
"01/31/12 14:19:33","9.9571","49.1","213.14","334","60.03","15"
"01/31/12 14:24:33","9.9603","40.4","214.12","307","60.0","15"
"01/31/12 14:29:34","9.9629","35.8","214.41","67","60.0","15"
"01/31/12 14:34:34","9.9652","30.7","213.31","63","60.07","15"
"01/31/12 14:39:33","9.9672","26.5","213.85","190","60.03","15"
"01/31/12 14:44:33","9.9692","13.7","213.6","99","60.03","14"
"01/31/12 14:49:34","9.9713","37.8","211.97","338","60.03","14"
"01/31/12 14:54:33","9.9731","18.0","212.55","113","60.07","14"
"01/31/12 14:59:33","9.9748","12.4","210.63","3","60.0","13"
"01/31/12 15:04:33","9.9761","13.2","211.35","7","60.0","13"
"01/31/12 15:09:34","9.9773","14.3","212.69","13","60.0","13"
"01/31/12 15:14:32","9.9786","14.8","212.34","53","60.07","12"
"01/31/12 15:19:34","9.982","107.3","213.68","519","60.07","12"
"01/31/12 15:24:32","9.9902","104.1","213.27","504","60.03","12"
"01/31/12 15:29:34","9.998","92.1","213.89","450","60.03","12"
"01/31/12 15:34:33","10.0045","77.3","213.99","385","60.03","12"
"01/31/12 15:39:32","10.01","65.5","213.95","332","60.03","12"
"01/31/12 15:44:32","10.014","53.4","213.21","273","60.07","12"
"01/31/12 15:49:33","10.0174","40.9","214.06","307","60.07","11"
"01/31/12 15:59:33","10.0235","33.5","212.94","238","60.03","11"
"01/31/12 16:04:33","10.0263","33.2","212.78","99","60.07","11"
"01/31/12 16:09:34","10.0286","17.0","214.14","128","60.03","10"
"01/31/12 16:14:32","10.0304","13.7","213.02","48","60.03","9"
"02/01/12 08:34:33","10.0323","11.9","213.27","0","60.03","4"
"02/01/12 08:39:33","10.0327","0.0","214.12","0","60.03","4"
"02/01/12 08:44:35","10.0331","0.0","213.38","0","60.03","5"
"02/01/12 08:49:34","10.0335","8.7","213.46","0","60.03","5"
"02/01/12 08:54:35","10.034","12.8","213.55","157","60.0","5"
"02/01/12 08:59:34","10.0346","0.0","213.43","124","60.0","5"
"02/01/12 09:04:34","10.0353","11.0","214.81","87","60.03","5"
"02/01/12 09:09:34","10.0362","18.2","213.67","232","60.03","5"
"02/01/12 09:14:33","10.0374","22.4","214.01","245","60.03","6"
"02/01/12 09:19:34","10.0385","11.9","213.19","38","60.03","6"
"02/01/12 09:24:34","10.0395","11.4","212.83","1","60.03","6"
"02/01/12 09:29:33","10.0404","20.8","214.1","189","60.07","6"
"02/01/12 09:34:33","10.0415","14.4","213.74","5","60.03","6"
"02/01/12 09:39:34","10.0424","15.6","213.36","50","60.0","6"
"02/01/12 09:44:34","10.0436","20.5","214.02","242","60.03","6"
"02/01/12 09:49:34","10.0449","15.4","213.7","6","60.03","6"
"02/01/12 09:54:33","10.0463","15.7","213.74","36","60.03","6"
"02/01/12 09:59:34","10.0476","12.4","213.61","19","60.0","6"
"02/01/12 10:04:33","10.049","14.5","213.38","11","60.03","6"
"02/01/12 10:09:34","10.0504","22.8","214.25","40","60.0","7"
"02/01/12 10:14:33","10.0517","26.8","213.54","76","60.03","7"
"02/01/12 10:19:33","10.0532","11.5","213.3","221","60.03","7"
"02/01/12 10:24:35","10.0548","20.9","213.83","226","60.03","7"
"02/01/12 10:29:33","10.0566","12.9","214.19","73","60.03","7"
"02/01/12 10:34:33","10.0583","16.8","214.02","202","60.03","7"
"02/01/12 10:39:34","10.06","26.0","214.06","55","60.03","8"
"02/01/12 10:44:33","10.0613","14.8","214.22","15","60.03","7"
"02/01/12 10:49:34","10.0625","26.2","214.03","160","60.03","7"
"02/01/12 10:54:34","10.0638","16.6","214.21","63","60.03","7"
"02/01/12 10:59:34","10.0652","13.8","213.87","12","60.0","7"
"02/01/12 11:04:34","10.0668","25.3","214.13","137","60.0","7"
"02/01/12 11:09:34","10.0682","15.9","213.87","24","60.03","7"
"02/01/12 11:14:33","10.0697","30.6","214.54","45","60.0","7"
"02/01/12 11:19:34","10.0713","25.0","213.92","29","60.03","8"
"02/01/12 11:24:35","10.0732","31.0","214.86","106","60.0","8"
"02/01/12 11:29:33","10.0753","34.8","214.42","114","60.0","8"
"02/01/12 11:34:34","10.0778","28.1","214.15","148","60.0","8"
"02/01/12 11:39:34","10.0803","33.0","213.66","302","60.0","8"
"02/01/12 11:44:34","10.0839","39.7","215.55","131","60.0","8"
"02/01/12 11:49:34","10.0868","40.3","214.68","82","60.03","9"
"02/01/12 11:54:34","10.0897","35.2","214.69","203","60.0","9"
"02/01/12 11:59:33","10.0926","43.0","214.35","294","60.0","9"
"02/01/12 12:04:33","10.0955","35.6","214.51","123","60.0","9"
"02/01/12 12:09:34","10.0981","37.5","213.98","265","60.0","9"
"02/01/12 12:14:34","10.1005","28.7","214.28","164","60.0","9"
"02/01/12 12:19:33","10.1027","25.8","213.67","86","60.03","9"
"02/01/12 12:24:34","10.1052","38.2","213.77","285","60.0","9"
"02/01/12 12:29:33","10.1074","35.4","213.81","83","60.0","9"
"02/01/12 12:34:33","10.1091","14.9","213.92","24","60.03","9"
"02/01/12 12:39:34","10.1104","16.2","213.14","77","60.03","9"
"02/01/12 12:44:34","10.1117","16.6","213.1","9","60.03","8"
"02/01/12 12:49:35","10.113","15.8","213.6","9","60.0","8"
"02/01/12 12:54:34","10.1145","15.8","214.06","170","60.0","8"
"02/01/12 12:59:34","10.1162","25.7","214.33","172","59.96","8"
"02/01/12 13:04:33","10.1181","26.9","214.12","69","60.0","8"
"02/01/12 13:09:33","10.1199","14.3","213.53","136","60.03","8"
"02/01/12 13:14:34","10.122","29.0","214.27","209","60.0","8"
"02/01/12 13:19:33","10.1243","18.3","214.33","27","60.03","8"
"02/01/12 13:24:33","10.127","32.7","214.61","283","60.03","9"
"02/01/12 13:29:34","10.1291","22.4","213.97","146","60.03","9"
"02/01/12 13:34:34","10.1311","34.3","213.92","93","60.03","9"
"02/01/12 13:39:34","10.1329","21.1","213.65","16","60.03","9"
"02/01/12 13:44:33","10.1346","28.1","214.04","44","60.0","9"
"02/01/12 13:49:33","10.1361","14.2","213.99","158","59.96","9"
"02/01/12 13:54:33","10.1376","24.3","215.14","83","60.03","9"
"02/01/12 13:59:34","10.1393","15.5","214.41","331","60.03","9"
"02/01/12 14:04:34","10.1412","20.3","214.22","194","60.03","9"
"02/01/12 14:09:34","10.1431","16.4","214.28","242","60.0","9"
"02/01/12 14:14:33","10.1447","22.3","214.23","252","60.03","9"
"02/01/12 14:19:35","10.1458","13.8","214.25","28","60.0","8"
"02/01/12 14:24:35","10.1468","11.8","213.46","4","60.03","8"
"02/01/12 14:29:34","10.1477","14.2","214.84","1","60.0","8"
"02/01/12 14:34:34","10.1487","15.9","214.79","1","60.03","8"
"02/01/12 14:39:35","10.1497","16.8","214.83","13","60.03","8"
"02/01/12 14:44:34","10.1508","12.6","215.21","28","60.0","8"
"02/01/12 14:49:33","10.1519","14.9","214.52","56","60.0","8"
"02/01/12 14:54:35","10.1529","16.0","213.85","0","60.03","8"
"02/01/12 14:59:33","10.1536","10.9","213.89","5","60.0","7"
"02/01/12 15:04:33","10.1544","13.3","213.45","100","60.0","7"
"02/01/12 15:09:33","10.1552","12.8","213.19","143","60.0","7"
"02/01/12 15:14:33","10.1562","14.2","212.7","26","60.03","7"
"02/01/12 15:19:33","10.1572","13.1","213.32","2","60.0","7"
"02/01/12 15:24:33","10.1579","14.5","213.7","88","60.03","7"
"02/01/12 15:29:34","10.1585","0.0","212.53","0","60.0","7"
"02/01/12 15:34:34","10.159","12.7","212.28","2","60.03","7"
"02/01/12 15:39:33","10.1593","6.8","212.57","0","60.03","7"
"02/01/12 15:44:35","10.1596","6.4","211.7","227","60.0","7"
"02/01/12 15:49:34","10.16","0.0","212.72","114","60.0","7"
"02/01/12 15:54:34","10.1603","11.1","212.42","35","60.03","7"
"02/02/12 08:09:34","10.161","0.0","211.69","0","60.03","3"
"02/02/12 08:19:35","10.161","0.0","212.74","0","60.0","3"
"02/02/12 08:24:34","10.1611","6.2","212.34","0","60.0","4"
"02/02/12 08:29:34","10.1613","0.0","212.77","0","60.0","4"
"02/02/12 08:39:35","10.1619","0.0","212.77","0","60.0","5"
"02/02/12 08:44:35","10.1625","14.5","210.81","145","60.03","5"
"02/02/12 08:49:35","10.1631","7.5","213.27","0","60.03","5"
"02/02/12 08:54:35","10.1639","11.9","212.02","112","60.03","6"
"02/02/12 08:59:34","10.1645","15.1","212.51","2","60.0","6"
"02/02/12 09:04:34","10.1654","12.3","212.41","5","60.03","6"
"02/02/12 09:09:35","10.1664","16.9","212.53","1","60.0","6"
"02/02/12 09:14:34","10.1675","22.9","212.97","99","60.0","6"
"02/02/12 09:19:33","10.1687","15.2","212.56","220","60.03","6"
"02/02/12 09:24:35","10.1703","20.3","213.28","158","60.03","6"
"02/02/12 09:29:34","10.1715","12.1","212.31","3","60.03","6"
"02/02/12 09:34:35","10.1728","12.6","212.88","7","60.0","7"
"02/02/12 09:39:34","10.174","23.1","213.19","247","60.03","7"
"02/02/12 09:44:34","10.1754","26.4","212.37","259","60.03","7"
"02/02/12 09:49:34","10.1773","16.2","212.86","150","60.03","7"
"02/02/12 09:54:33","10.1792","30.0","213.4","36","60.0","7"
"02/02/12 09:59:34","10.1811","26.5","212.26","222","60.0","8"
"02/02/12 10:04:35","10.1838","35.9","213.39","280","60.0","8"
"02/02/12 10:09:33","10.1865","36.9","212.55","70","60.03","9"
"02/02/12 10:14:35","10.1886","23.4","213.52","30","60.03","9"
"02/02/12 10:19:33","10.1904","25.2","213.79","24","60.07","9"
"02/02/12 10:24:35","10.1922","25.1","214.26","229","60.07","9"
"02/02/12 10:29:34","10.1944","29.0","213.06","52","60.03","9"
"02/02/12 10:34:35","10.1965","25.3","213.74","232","60.07","9"
"02/02/12 10:39:35","10.1985","26.5","213.66","79","60.0","9"
"02/02/12 10:44:34","10.201","35.3","214.56","260","60.07","9"
"02/02/12 10:49:34","10.2032","33.8","215.46","128","60.03","9"
"02/02/12 10:54:34","10.2062","43.5","214.91","341","60.03","9"
"02/02/12 10:59:33","10.2094","40.5","215.34","261","60.03","9"
"02/02/12 11:04:35","10.2118","25.3","213.88","77","60.03","9"
"02/02/12 11:09:34","10.214","28.6","213.52","266","60.07","9"
"02/02/12 11:14:34","10.2163","37.7","214.23","272","60.03","9"
"02/02/12 11:19:34","10.2188","35.5","214.18","264","60.03","9"
"02/02/12 11:24:35","10.2213","33.5","214.02","152","60.03","9"
"02/02/12 11:29:33","10.2245","53.3","214.05","115","60.03","10"
"02/02/12 11:34:34","10.2284","40.5","214.35","305","60.03","10"
"02/02/12 11:39:35","10.2323","48.2","214.3","377","60.03","11"
"02/02/12 11:44:34","10.2361","57.9","213.96","201","60.03","11"
"02/02/12 11:49:35","10.24","44.5","213.65","294","60.0","11"
"02/02/12 11:54:33","10.2434","50.1","214.67","311","60.03","11"
"02/02/12 11:59:35","10.2464","34.9","214.29","91","60.03","11"
"02/02/12 12:04:35","10.2496","34.0","213.93","289","60.03","11"
"02/02/12 12:09:35","10.2524","32.4","213.85","163","60.03","11"
"02/02/12 12:14:34","10.2551","29.4","214.13","248","60.03","11"
"02/02/12 12:19:34","10.2578","28.7","214.53","154","60.03","11"
"02/02/12 12:24:35","10.2604","38.4","214.06","284","60.07","11"
"02/02/12 12:29:35","10.2631","30.5","214.09","133","60.03","11"
"02/02/12 12:34:35","10.2658","30.8","213.38","138","60.03","11"
"02/02/12 12:39:35","10.2688","35.5","214.36","294","60.0","11"
"02/02/12 12:44:33","10.2723","52.3","212.29","349","60.0","11"
"02/02/12 12:49:33","10.2759","56.3","212.9","225","60.03","11"
"02/02/12 12:54:35","10.2799","45.1","212.52","326","60.03","11"
"02/02/12 12:59:35","10.2836","45.9","213.47","294","60.03","11"
"02/02/12 13:04:34","10.287","45.7","213.69","316","60.03","11"
"02/02/12 13:09:35","10.2899","38.6","213.68","238","60.03","11"
"02/02/12 13:14:35","10.2925","30.3","213.45","87","60.03","11"
"02/02/12 13:19:33","10.2949","32.9","213.04","235","60.03","11"
"02/02/12 13:24:35","10.2972","27.9","213.43","268","60.03","11"
"02/02/12 13:29:34","10.2997","29.5","213.91","269","60.0","10"
"02/02/12 13:34:35","10.3022","33.4","212.97","126","60.03","10"
"02/02/12 13:39:34","10.3045","34.5","213.75","272","60.03","10"
"02/02/12 13:49:35","10.3089","17.6","213.51","148","60.03","10"
"02/02/12 13:54:35","10.3107","11.3","212.2","14","60.0","10"
"02/02/12 13:59:34","10.3122","17.0","212.98","3","60.03","9"
"02/02/12 14:04:34","10.3136","16.0","212.53","22","60.03","9"
"02/02/12 14:09:35","10.3147","13.6","212.54","6","60.03","9"
"02/02/12 14:14:35","10.3158","22.4","212.2","140","60.03","9"
"02/02/12 14:19:34","10.317","11.5","212.54","5","60.03","9"
"02/02/12 14:24:33","10.318","12.4","213.08","32","60.07","9"
"02/02/12 14:29:35","10.319","7.4","212.49","158","60.03","9"
"02/02/12 14:34:35","10.3198","0.3","212.89","91","60.0","8"
"02/02/12 14:39:35","10.3204","0.0","212.61","116","60.03","8"
"02/02/12 14:44:34","10.3211","11.7","213.03","39","60.03","8"
"02/02/12 14:49:34","10.3217","12.2","213.43","6","60.03","8"
"02/02/12 14:54:34","10.3225","14.1","212.94","4","60.0","7"
"02/02/12 14:59:35","10.3233","6.4","213.08","238","60.03","7"
"02/02/12 15:04:35","10.3241","14.0","213.35","31","60.03","7"
"02/02/12 15:09:35","10.3246","14.2","213.52","22","60.03","7"
"02/02/12 15:14:35","10.3251","15.3","212.32","3","60.03","7"
"02/02/12 15:19:34","10.3255","0.0","212.65","0","60.03","7"
"02/02/12 15:24:35","10.3258","0.0","213.77","0","60.07","7"
"02/02/12 15:29:34","10.3261","0.0","212.51","0","60.03","7"
"02/02/12 15:34:34","10.3264","14.4","212.26","41","60.03","7"
"02/02/12 15:39:34","10.3266","0.0","211.7","0","60.03","6"
"02/02/12 15:44:35","10.3268","12.9","211.45","62","60.03","6"
"02/03/12 07:59:35","10.3277","0.0","212.67","109","60.03","4"
"02/03/12 08:04:36","10.3279","0.0","212.94","0","60.03","4"
"02/03/12 08:09:34","10.3283","2.8","213.17","0","60.03","5"
"02/03/12 08:14:35","10.3286","6.2","213.58","133","60.03","5"
"02/03/12 08:19:35","10.3292","14.2","213.59","12","60.07","5"
"02/03/12 08:24:34","10.3299","12.3","213.37","25","60.0","5"
"02/03/12 08:29:35","10.331","13.5","213.35","87","60.03","6"
"02/03/12 08:34:35","10.332","13.2","213.98","97","60.0","6"
"02/03/12 08:39:35","10.333","15.5","213.6","160","60.03","6"
"02/03/12 08:44:34","10.334","12.5","213.59","13","60.0","6"
"02/03/12 08:49:35","10.3354","22.5","213.21","256","60.03","6"
"02/03/12 08:54:35","10.3376","30.1","214.12","241","60.0","7"
"02/03/12 08:59:36","10.3406","33.7","213.91","123","60.0","7"
"02/03/12 09:04:35","10.3438","37.0","213.96","174","60.03","8"
"02/03/12 09:09:35","10.3474","48.2","214.61","295","60.0","8"
"02/03/12 09:14:34","10.3511","60.4","214.24","76","60.0","9"
"02/03/12 09:19:34","10.355","42.7","214.42","419","60.0","9"
"02/03/12 09:24:35","10.3588","34.1","214.83","341","60.03","9"
"02/03/12 09:29:35","10.3615","36.0","214.46","232","60.0","9"
"02/03/12 09:34:36","10.3636","16.5","213.86","105","60.03","9"
"02/03/12 09:39:34","10.3654","36.2","214.58","59","60.03","8"
"02/03/12 09:44:35","10.3674","37.6","214.84","100","60.07","8"
"02/03/12 09:49:35","10.3735","42.6","214.3","297","60.03","9"
"02/03/12 09:54:35","10.3766","40.9","214.57","254","60.03","9"
"02/03/12 09:59:34","10.3819","65.6","214.39","334","60.0","9"
"02/03/12 10:04:35","10.3848","26.1","212.2","160","60.0","9"
"02/03/12 10:09:35","10.3885","74.8","213.96","374","60.03","9"
"02/03/12 10:14:36","10.394","44.5","214.33","428","60.0","9"
"02/03/12 10:19:36","10.404","197.0","217.35","891","60.0","11"
"02/03/12 10:24:35","10.4129","199.5","216.63","905","60.03","11"
"02/03/12 10:29:34","10.4207","100.9","214.86","483","60.0","11"
"02/03/12 10:34:36","10.4284","50.2","214.13","339","60.07","11"
"02/03/12 10:39:35","10.4392","183.1","217.6","840","60.03","13"
"02/03/12 10:44:36","10.449","55.5","214.11","133","60.03","13"
"02/03/12 10:49:34","10.4568","105.3","215.13","505","60.03","13"
"02/03/12 10:54:36","10.4674","130.8","216.05","608","60.03","14"
"02/03/12 10:59:35","10.4734","75.1","215.2","373","60.0","13"
"02/03/12 11:04:36","10.4826","69.9","214.7","354","60.03","14"
"02/03/12 11:09:35","10.4881","47.2","213.75","434","60.03","13"
"02/03/12 11:14:35","10.4919","52.9","215.11","368","60.03","13"
"02/03/12 11:19:36","10.4958","48.3","213.88","214","60.07","13"
"02/03/12 11:24:34","10.4995","47.4","214.16","349","60.0","13"
"02/03/12 11:29:36","10.5031","40.7","213.1","162","60.03","13"
"02/03/12 11:34:35","10.5068","41.2","213.35","261","60.03","12"
"02/03/12 11:39:34","10.5107","44.0","213.5","421","60.03","12"
