"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/03/12 11:44:35","10.5146","43.1","214.31","221","60.03","12"
"02/03/12 11:49:35","10.5217","196.2","216.69","904","60.03","13"
"02/03/12 11:54:35","10.5273","60.2","214.14","269","60.03","13"
"02/03/12 11:59:34","10.5323","105.4","214.37","502","60.03","13"
"02/03/12 12:04:35","10.5378","48.4","213.24","386","60.03","13"
"02/03/12 12:09:35","10.5427","75.6","213.89","379","60.0","13"
"02/03/12 12:14:35","10.5493","66.1","213.08","385","60.0","13"
"02/03/12 12:19:35","10.5523","29.8","213.21","158","60.03","13"
"02/03/12 12:24:34","10.5554","49.5","214.02","328","60.0","13"
"02/03/12 12:29:36","10.5594","41.8","213.84","418","60.0","13"
"02/03/12 12:34:35","10.5624","39.3","213.48","140","60.0","13"
"02/03/12 12:39:36","10.5658","52.7","214.02","174","60.0","13"
"02/03/12 12:44:35","10.5734","50.3","214.22","380","60.0","13"
"02/03/12 12:49:35","10.5764","29.3","213.42","82","60.0","13"
"02/03/12 12:54:35","10.5791","43.2","213.39","324","60.03","13"
"02/03/12 12:59:35","10.5835","61.4","213.88","188","60.03","13"
"02/03/12 13:04:36","10.5872","41.6","212.77","182","60.0","13"
"02/03/12 13:09:35","10.591","42.6","213.49","376","60.0","12"
"02/03/12 13:14:35","10.5947","46.4","213.47","375","60.0","12"
"02/03/12 13:19:34","10.5984","48.3","213.27","392","60.03","12"
"02/03/12 13:24:34","10.6057","64.2","213.71","328","60.03","13"
"02/03/12 13:29:35","10.6098","62.1","214.35","134","60.0","13"
"02/03/12 13:34:36","10.6137","45.6","213.41","284","60.03","13"
"02/03/12 13:39:35","10.6173","43.7","213.77","118","60.0","13"
"02/03/12 13:44:35","10.6198","33.5","213.24","195","60.03","12"
"02/03/12 13:49:35","10.622","26.9","213.68","110","60.0","12"
"02/03/12 13:54:36","10.6246","32.2","213.5","174","60.03","12"
"02/03/12 13:59:35","10.6283","52.8","214.26","100","60.03","12"
"02/03/12 14:04:36","10.6319","38.9","213.66","319","60.0","12"
"02/03/12 14:09:36","10.6354","50.5","213.65","280","60.0","11"
"02/03/12 14:14:34","10.6391","36.0","213.69","213","60.03","11"
"02/03/12 14:19:34","10.6422","42.9","213.36","285","60.0","11"
"02/03/12 14:24:35","10.6461","57.1","214.45","188","60.03","11"
"02/03/12 14:29:35","10.6546","117.9","215.18","558","60.0","12"
"02/03/12 14:34:34","10.6642","84.4","214.5","413","60.03","12"
"02/03/12 14:39:36","10.6744","139.8","215.06","651","60.0","13"
"02/03/12 14:44:35","10.6835","131.8","215.62","615","60.0","13"
"02/03/12 14:49:35","10.6901","43.3","214.22","268","60.03","13"
"02/03/12 14:54:34","10.6939","70.3","214.09","352","60.0","13"
"02/03/12 14:59:36","10.6974","41.9","214.0","235","60.03","12"
"02/03/12 15:04:35","10.7","28.9","213.42","117","60.03","12"
"02/03/12 15:09:35","10.7039","53.5","213.75","383","60.0","11"
"02/03/12 15:14:36","10.7075","44.0","213.89","120","60.0","11"
"02/03/12 15:19:35","10.7156","123.9","214.82","589","60.0","11"
"02/03/12 15:24:35","10.725","116.9","214.97","553","60.03","12"
"02/03/12 15:29:36","10.7338","111.3","215.07","528","60.03","12"
"02/03/12 15:34:36","10.7404","64.4","214.28","332","60.03","12"
"02/03/12 15:39:34","10.7431","37.1","214.89","364","60.0","11"
"02/03/12 15:44:34","10.7453","42.3","213.68","189","60.03","11"
"02/03/12 15:49:36","10.7492","43.5","213.36","203","60.0","10"
"02/03/12 15:54:35","10.7529","40.3","213.59","101","60.07","10"
"02/03/12 15:59:35","10.756","45.5","213.41","349","60.03","10"
"02/03/12 16:04:36","10.7593","39.6","212.84","158","60.07","9"
"02/03/12 16:09:35","10.7613","33.0","213.54","126","60.0","9"
"02/03/12 16:14:35","10.763","34.0","213.04","160","60.03","9"
"02/03/12 16:19:34","10.7643","12.9","213.11","22","60.0","8"
"02/03/12 16:24:34","10.7653","15.7","212.78","1","59.96","8"
"02/03/12 16:29:36","10.7658","0.0","212.15","72","60.0","7"
"02/04/12 07:44:36","10.766","0.0","212.57","0","60.03","3"
"02/04/12 07:49:35","10.7666","14.0","213.05","7","60.03","3"
"02/04/12 07:54:36","10.7677","13.5","212.84","3","60.0","3"
"02/04/12 07:59:35","10.7708","67.6","214.47","339","60.03","4"
"02/04/12 08:04:36","10.7746","63.1","214.06","332","60.0","4"
"02/04/12 08:09:36","10.7789","30.1","214.4","177","60.03","5"
"02/04/12 08:14:35","10.7803","13.4","213.44","81","60.03","5"
"02/04/12 08:19:36","10.7813","11.9","212.93","2","60.0","5"
"02/04/12 08:24:36","10.7822","11.3","213.36","2","60.03","5"
"02/04/12 08:29:35","10.783","11.1","214.19","1","60.0","5"
"02/04/12 08:34:35","10.7841","22.6","213.77","71","60.03","5"
"02/04/12 08:39:35","10.7854","15.9","213.1","212","60.03","5"
"02/04/12 08:44:35","10.7865","15.8","213.24","25","60.07","6"
"02/04/12 08:49:36","10.7879","13.9","212.3","161","60.0","6"
"02/04/12 08:54:35","10.7895","14.9","212.88","47","60.03","6"
"02/04/12 08:59:35","10.7913","34.8","212.85","72","60.03","6"
"02/04/12 09:04:36","10.7931","29.0","213.41","170","60.03","6"
"02/04/12 09:09:35","10.7959","63.6","214.57","365","60.0","6"
"02/04/12 09:14:35","10.8004","66.9","214.73","338","60.03","6"
"02/04/12 09:19:36","10.8051","32.7","214.33","121","60.03","7"
"02/04/12 09:24:35","10.8109","83.6","215.4","411","60.03","7"
"02/04/12 09:29:36","10.8174","44.5","214.09","112","60.0","8"
"02/04/12 09:39:35","10.825","40.1","215.13","215","60.0","8"
"02/04/12 09:44:35","10.8298","39.3","214.54","261","60.0","9"
"02/04/12 09:49:35","10.8343","87.7","215.48","427","60.03","9"
"02/04/12 09:54:36","10.8395","46.2","214.85","292","60.03","9"
"02/04/12 09:59:35","10.8432","47.1","214.19","259","60.0","9"
"02/04/12 10:04:36","10.8479","37.6","214.32","304","60.0","9"
"02/04/12 10:09:36","10.8522","73.9","214.09","154","60.0","9"
"02/04/12 10:14:35","10.8558","60.7","214.27","320","60.03","9"
"02/04/12 10:19:36","10.8604","79.7","214.99","395","60.07","9"
"02/04/12 10:24:35","10.866","51.4","214.03","133","60.03","9"
"02/04/12 10:29:35","10.8695","66.6","214.71","363","60.03","9"
"02/04/12 10:34:36","10.8743","96.5","215.3","469","60.07","9"
"02/04/12 10:39:36","10.8789","47.5","215.16","344","60.07","9"
"02/04/12 10:44:35","10.8825","48.9","214.27","95","60.03","9"
"02/04/12 10:49:35","10.8862","38.8","215.11","372","60.03","9"
"02/04/12 10:54:36","10.8895","33.5","214.51","341","60.07","9"
"02/04/12 10:59:36","10.8933","53.6","214.39","386","60.0","9"
"02/04/12 11:04:37","10.8972","43.9","213.81","88","60.03","9"
"02/04/12 11:09:36","10.9012","67.4","214.89","427","60.03","9"
"02/04/12 11:14:35","10.9089","88.4","215.03","432","60.0","9"
"02/04/12 11:19:36","10.9183","151.8","216.31","706","60.03","9"
"02/04/12 11:24:36","10.93","197.8","218.25","887","60.03","11"
"02/04/12 11:29:35","10.9408","141.1","215.89","657","60.0","11"
"02/04/12 11:34:35","10.9509","145.7","216.82","673","60.03","11"
"02/04/12 11:39:35","10.9569","58.8","215.84","110","60.03","11"
"02/04/12 11:44:35","10.961","51.9","215.13","270","60.03","11"
"02/04/12 11:49:35","10.9657","95.0","216.3","461","60.03","10"
"02/04/12 11:54:36","10.9707","44.0","215.06","316","60.03","9"
"02/04/12 11:59:35","10.9755","100.6","216.14","480","60.0","10"
"02/04/12 12:04:36","10.9798","45.3","214.98","389","60.07","9"
"02/04/12 12:09:36","10.9871","85.5","215.76","415","60.03","9"
"02/04/12 12:14:36","10.9954","135.0","216.49","632","60.03","10"
"02/04/12 12:19:35","11.0073","141.8","216.34","658","60.07","11"
"02/04/12 12:24:36","11.0202","135.8","217.0","635","60.0","12"
"02/04/12 12:29:35","11.0326","188.8","218.29","850","60.03","13"
"02/04/12 12:34:35","11.046","186.2","218.16","854","60.03","13"
"02/04/12 12:39:35","11.0592","192.9","217.92","855","60.03","13"
"02/04/12 12:44:36","11.0736","189.7","218.1","863","60.03","14"
"02/04/12 12:49:35","11.088","191.9","217.83","857","60.03","15"
"02/04/12 12:54:36","11.1027","190.9","218.66","847","60.03","15"
"02/04/12 12:59:36","11.1178","194.4","218.99","875","60.03","16"
"02/04/12 13:04:36","11.1327","193.0","217.77","893","60.03","16"
"02/04/12 13:09:35","11.1478","192.6","217.44","893","60.03","16"
"02/04/12 13:14:35","11.1629","195.5","218.3","879","60.0","16"
"02/04/12 13:19:37","11.1778","191.3","219.05","856","60.03","16"
"02/04/12 13:24:36","11.1914","193.3","217.51","868","60.03","16"
"02/04/12 13:29:36","11.2011","189.8","218.72","869","60.03","15"
"02/04/12 13:34:36","11.2074","46.4","215.65","295","60.03","14"
"02/04/12 13:39:35","11.2123","42.5","215.03","381","60.07","13"
"02/04/12 13:44:36","11.2171","43.6","215.05","425","60.07","12"
"02/04/12 13:49:35","11.2215","61.2","215.54","313","60.03","11"
"02/04/12 13:54:36","11.2258","42.4","215.53","274","60.03","11"
"02/04/12 13:59:35","11.2296","61.4","215.38","180","60.07","10"
"02/04/12 14:04:36","11.2346","39.9","215.16","342","60.03","10"
"02/04/12 14:14:36","11.2419","42.4","214.74","140","60.03","9"
"02/04/12 14:19:36","11.2441","35.8","214.7","119","60.0","9"
"02/04/12 14:24:35","11.2456","28.1","214.41","67","60.03","9"
"02/04/12 14:29:35","11.2516","61.2","215.27","391","60.03","9"
"02/04/12 14:34:36","11.2593","37.0","214.53","115","60.03","9"
"02/04/12 14:39:36","11.2704","192.4","218.0","875","60.03","10"
"02/04/12 14:44:35","11.2827","190.5","217.3","864","60.03","11"
"02/04/12 14:49:36","11.2935","160.8","216.63","745","60.03","11"
"02/04/12 14:54:37","11.3031","158.4","215.92","734","60.03","11"
"02/04/12 14:59:36","11.3068","73.9","214.98","307","60.03","11"
"02/04/12 15:04:36","11.3093","30.3","213.71","191","60.03","9"
"02/04/12 15:09:36","11.3132","31.2","213.91","288","60.07","9"
"02/04/12 15:14:36","11.3149","16.6","213.54","10","60.0","9"
"02/04/12 15:19:36","11.3159","11.1","213.38","3","60.03","9"
"02/04/12 15:24:35","11.3169","13.6","214.19","0","60.03","8"
"02/04/12 15:29:36","11.3177","0.0","214.76","143","60.03","8"
"02/04/12 15:34:37","11.3183","14.6","213.87","0","60.07","8"
"02/04/12 15:39:35","11.3188","11.0","213.54","31","60.03","8"
"02/04/12 15:44:36","11.3194","0.0","214.39","165","60.07","7"
"02/04/12 15:49:35","11.32","14.6","213.78","71","60.03","7"
"02/04/12 15:54:36","11.3205","0.0","213.99","0","60.03","7"
"02/04/12 15:59:36","11.321","14.3","212.92","0","60.03","7"
"02/05/12 07:24:36","11.3232","29.4","213.86","82","60.03","0"
"02/05/12 07:29:37","11.3239","14.3","212.38","107","60.0","1"
"02/05/12 07:39:36","11.3243","0.0","211.26","0","60.03","2"
"02/05/12 07:44:35","11.3248","28.9","212.69","149","60.0","2"
"02/05/12 07:49:35","11.3254","14.3","212.55","32","60.03","2"
"02/05/12 07:54:36","11.3294","81.3","213.29","399","60.0","3"
"02/05/12 07:59:36","11.3363","93.4","214.76","450","60.0","4"
"02/05/12 08:04:36","11.3438","100.9","213.68","485","60.03","5"
"02/05/12 08:09:36","11.352","108.8","214.3","519","60.03","6"
"02/05/12 08:14:36","11.3607","116.1","215.31","547","60.0","6"
"02/05/12 08:19:37","11.3701","124.0","215.25","588","60.03","7"
"02/05/12 08:24:35","11.3799","130.6","215.11","615","60.03","8"
"02/05/12 08:29:35","11.3904","136.8","214.49","641","60.0","9"
"02/05/12 08:34:37","11.4013","143.9","215.32","664","60.0","9"
"02/05/12 08:39:35","11.4127","149.4","216.23","694","60.03","10"
"02/05/12 08:44:36","11.4245","156.0","216.23","719","60.03","11"
"02/05/12 08:49:36","11.4369","161.2","215.96","742","60.03","11"
"02/05/12 08:54:37","11.4497","167.9","216.95","765","60.03","12"
"02/05/12 08:59:36","11.4629","172.3","215.83","792","60.0","12"
"02/05/12 09:04:36","11.4766","177.4","216.24","817","60.03","13"
"02/05/12 09:09:35","11.4906","182.6","216.36","836","60.03","13"
"02/05/12 09:14:37","11.505","186.4","216.75","853","60.03","14"
"02/05/12 09:19:37","11.5198","191.0","216.71","874","60.03","15"
"02/05/12 09:24:35","11.5347","194.8","216.58","887","60.03","15"
"02/05/12 09:29:36","11.5501","196.9","216.88","895","60.03","15"
"02/05/12 09:34:35","11.5654","196.5","216.62","893","60.03","16"
"02/05/12 09:39:36","11.5808","196.9","217.67","886","60.0","17"
"02/05/12 09:44:37","11.5962","197.2","218.49","887","60.03","17"
"02/05/12 09:49:37","11.6116","196.8","218.31","892","60.03","17"
"02/05/12 09:54:37","11.6269","196.9","217.38","887","60.0","18"
"02/05/12 09:59:36","11.6422","196.3","217.74","888","60.03","18"
"02/05/12 10:04:36","11.6574","196.2","216.5","894","60.07","18"
"02/05/12 10:09:36","11.6727","196.0","217.23","885","60.03","18"
"02/05/12 10:14:36","11.688","195.9","217.63","890","60.03","19"
"02/05/12 10:19:36","11.7033","196.4","217.93","883","60.0","19"
"02/05/12 10:24:35","11.7186","196.0","217.46","889","60.07","19"
"02/05/12 10:29:37","11.7339","196.5","217.64","887","60.03","19"
"02/05/12 10:34:35","11.7492","195.9","217.75","879","60.03","20"
"02/05/12 10:39:37","11.7645","195.1","216.02","890","60.03","20"
"02/05/12 10:44:36","11.7797","195.1","216.7","889","60.0","20"
"02/05/12 10:49:35","11.7949","196.1","216.99","885","60.03","20"
"02/05/12 10:54:37","11.8102","196.0","217.96","884","60.03","20"
"02/05/12 10:59:36","11.8254","195.2","216.76","884","60.0","20"
"02/05/12 11:04:36","11.8407","195.5","217.06","884","60.03","20"
"02/05/12 11:09:36","11.8559","195.9","217.5","885","60.03","21"
"02/05/12 11:14:37","11.8712","196.0","217.75","881","60.07","22"
"02/05/12 11:19:36","11.8864","195.2","217.17","887","60.03","21"
"02/05/12 11:24:35","11.9016","195.5","216.83","888","60.0","22"
"02/05/12 11:29:35","11.9169","195.9","217.55","886","60.0","21"
"02/05/12 11:34:37","11.9322","195.5","217.09","890","60.03","21"
"02/05/12 11:39:37","11.9474","195.9","217.18","883","60.0","21"
"02/05/12 11:44:35","11.9626","196.3","217.75","886","60.03","21"
"02/05/12 11:49:37","11.9779","196.1","217.65","885","60.07","22"
"02/05/12 11:54:37","11.9932","195.8","217.45","881","60.03","21"
"02/05/12 11:59:36","12.0084","195.3","217.43","883","60.03","21"
"02/05/12 12:04:36","12.0236","195.4","217.74","881","60.03","21"
"02/05/12 12:09:36","12.0389","195.3","216.9","887","60.03","22"
"02/05/12 12:14:36","12.0542","195.9","218.86","884","60.03","22"
"02/05/12 12:19:37","12.0694","195.3","217.9","880","60.03","22"
"02/05/12 12:24:35","12.0845","195.6","218.61","883","60.03","22"
"02/05/12 12:29:36","12.0999","196.4","218.28","884","60.03","22"
"02/05/12 12:34:35","12.115","195.2","218.01","885","60.07","22"
"02/05/12 12:39:36","12.1304","195.4","218.59","881","60.03","22"
"02/05/12 12:44:36","12.1456","196.7","217.98","885","60.03","22"
"02/05/12 12:49:36","12.1609","195.7","218.36","890","60.07","22"
"02/05/12 12:54:37","12.1762","195.8","219.05","879","60.03","23"
"02/05/12 12:59:36","12.1914","195.6","218.13","882","60.03","23"
"02/05/12 13:04:37","12.2067","195.3","218.87","884","60.0","23"
"02/05/12 13:09:36","12.2218","195.5","218.08","881","60.03","23"
"02/05/12 13:14:37","12.2372","196.0","218.2","883","60.03","23"
"02/05/12 13:19:36","12.2524","196.1","218.5","883","60.03","23"
"02/05/12 13:24:37","12.2676","195.9","217.77","886","60.03","23"
"02/05/12 13:29:36","12.2829","196.1","218.4","886","60.03","23"
"02/05/12 13:34:37","12.2982","196.6","218.83","884","60.03","22"
"02/05/12 13:39:36","12.3135","196.6","218.68","883","60.0","22"
"02/05/12 13:44:37","12.3288","196.2","218.15","888","60.07","21"
"02/05/12 13:49:37","12.3442","196.3","217.94","887","60.03","21"
"02/05/12 13:54:36","12.3594","194.7","217.24","886","60.03","21"
"02/05/12 13:59:37","12.3745","191.3","217.46","866","60.03","20"
"02/05/12 14:04:37","12.3893","187.5","217.21","856","60.03","20"
"02/05/12 14:09:35","12.4037","183.0","217.42","836","60.03","19"
"02/05/12 14:14:35","12.4179","180.5","217.98","821","60.03","19"
"02/05/12 14:19:37","12.4319","175.7","217.76","796","60.03","19"
"02/05/12 14:24:36","12.4453","171.4","217.97","779","60.03","18"
"02/05/12 14:29:36","12.4585","167.0","217.74","765","60.03","18"
"02/05/12 14:34:35","12.4713","163.0","218.14","742","60.03","18"
"02/05/12 14:39:36","12.4839","157.1","216.91","721","60.0","17"
"02/05/12 14:44:35","12.4958","152.0","217.07","700","60.03","17"
"02/05/12 14:49:36","12.5075","146.2","216.84","673","60.03","17"
"02/05/12 14:54:37","12.5187","141.7","216.58","653","60.03","17"
"02/05/12 14:59:36","12.5295","134.5","215.95","627","60.03","17"
"02/05/12 15:04:36","12.5398","130.7","215.78","607","60.07","17"
"02/05/12 15:09:37","12.5498","124.8","216.47","586","60.03","17"
"02/05/12 15:14:36","12.5593","119.5","214.75","563","60.0","16"
"02/05/12 15:19:36","12.5684","113.7","215.45","536","60.03","16"
"02/05/12 15:24:37","12.577","107.2","215.05","517","60.03","15"
"02/05/12 15:29:35","12.5851","101.9","214.75","494","60.03","15"
"02/05/12 15:34:35","12.5929","96.2","213.92","467","60.0","15"
"02/05/12 15:39:35","12.6001","90.2","214.94","441","60.03","14"
"02/05/12 15:44:35","12.6066","75.2","214.67","369","60.03","13"
"02/05/12 15:49:36","12.6123","74.1","214.39","367","60.03","13"
"02/05/12 15:54:37","12.6179","70.5","213.76","350","60.03","13"
"02/05/12 15:59:37","12.6232","65.0","213.74","331","60.03","12"
"02/05/12 16:04:36","12.6276","56.8","213.91","112","60.03","12"
"02/05/12 16:09:37","12.6314","43.0","212.97","409","60.03","11"
"02/05/12 16:14:36","12.6349","36.9","213.16","121","60.07","11"
"02/05/12 16:19:36","12.638","32.6","212.12","312","60.0","11"
"02/05/12 16:24:36","12.6405","13.8","212.49","107","60.0","11"
"02/05/12 16:29:37","12.6417","15.7","212.59","3","60.0","10"
"02/05/12 16:34:37","12.6425","0.0","212.23","0","60.03","10"
"02/06/12 07:59:37","12.6432","6.9","213.45","0","60.0","4"
"02/06/12 08:04:36","12.6435","13.9","211.93","81","60.07","4"
"02/06/12 08:09:38","12.644","12.4","211.79","6","60.0","5"
"02/06/12 08:14:37","12.6445","7.0","212.36","140","60.03","5"
"02/06/12 08:19:36","12.6451","1.7","213.39","206","60.03","5"
"02/06/12 08:24:36","12.6459","14.9","213.11","1","60.03","5"
"02/06/12 08:29:36","12.6468","16.6","212.41","163","60.0","5"
"02/06/12 08:34:36","12.6479","26.0","213.25","184","60.03","6"
"02/06/12 08:39:36","12.6495","12.2","212.41","272","60.03","6"
"02/06/12 08:44:37","12.6509","22.6","212.44","168","60.0","6"
"02/06/12 08:49:36","12.6526","16.1","213.03","19","60.07","6"
"02/06/12 08:54:36","12.6551","31.7","213.39","201","60.03","6"
"02/06/12 08:59:36","12.6574","26.7","214.36","123","60.03","6"
"02/06/12 09:04:37","12.66","42.7","214.61","264","60.03","6"
"02/06/12 09:09:36","12.6623","30.6","215.01","41","60.03","7"
"02/06/12 09:14:36","12.664","14.0","214.18","6","60.0","7"
"02/06/12 09:19:36","12.6656","14.5","214.39","18","60.03","6"
"02/06/12 09:24:37","12.6669","17.9","214.56","258","60.03","6"
"02/06/12 09:29:36","12.6681","16.4","214.61","14","60.03","6"
"02/06/12 09:34:37","12.6693","12.3","212.82","73","60.03","6"
"02/06/12 09:39:37","12.6704","14.6","213.66","53","60.03","6"
"02/06/12 09:44:38","12.6711","12.8","212.75","55","60.07","6"
"02/06/12 09:49:36","12.672","5.0","212.98","127","60.03","6"
"02/06/12 09:54:36","12.6729","13.3","213.05","99","60.03","6"
"02/06/12 09:59:36","12.674","15.0","212.85","10","60.03","6"
"02/06/12 10:04:37","12.6752","13.3","214.01","22","60.07","6"
"02/06/12 10:09:37","12.6767","15.1","213.58","23","60.03","6"
"02/06/12 10:14:38","12.6779","15.5","213.83","96","60.03","6"
"02/06/12 10:19:36","12.6795","30.6","214.84","148","60.03","6"
"02/06/12 10:24:36","12.6813","15.2","213.09","21","60.03","7"
"02/06/12 10:29:38","12.6837","34.2","213.98","74","60.03","7"
"02/06/12 10:34:36","12.6865","47.0","214.29","106","60.03","7"
"02/06/12 10:39:37","12.6894","31.3","213.12","177","60.03","8"
"02/06/12 10:44:37","12.6915","30.2","213.81","90","60.03","7"
"02/06/12 10:49:38","12.6942","17.4","213.27","124","60.03","8"
"02/06/12 10:54:37","12.6958","11.0","212.5","3","60.03","8"
"02/06/12 10:59:36","12.6969","6.3","213.08","250","60.0","7"
"02/06/12 11:04:38","12.6979","11.8","212.78","17","60.03","7"
"02/06/12 11:09:36","12.699","23.7","213.18","60","60.0","7"
"02/06/12 11:14:37","12.7001","21.3","213.1","138","60.03","7"
"02/06/12 11:19:36","12.702","34.3","213.41","96","60.03","7"
"02/06/12 11:24:36","12.7048","32.4","214.29","153","60.0","8"
"02/06/12 11:29:36","12.7076","32.1","213.81","91","60.0","8"
"02/06/12 11:34:37","12.7092","13.4","213.27","4","60.03","8"
"02/06/12 11:39:36","12.7103","24.0","212.44","154","60.03","8"
"02/06/12 11:44:37","12.7118","33.2","213.74","187","60.0","8"
"02/06/12 11:49:36","12.7145","30.8","213.93","247","60.0","8"
"02/06/12 11:54:36","12.7172","39.1","213.96","213","60.03","8"
"02/06/12 11:59:37","12.7201","37.2","215.3","243","60.0","9"
"02/06/12 12:04:36","12.7235","43.4","214.06","354","60.03","9"
"02/06/12 12:09:37","12.7274","37.8","212.91","101","60.0","9"
"02/06/12 12:14:36","12.7303","41.3","214.15","234","60.03","9"
"02/06/12 12:19:37","12.7338","39.8","215.21","148","60.0","9"
"02/06/12 12:24:36","12.7377","44.4","214.61","298","60.03","9"
"02/06/12 12:29:37","12.744","78.8","215.35","389","60.03","10"
"02/06/12 12:34:36","12.7504","40.3","215.35","383","60.03","10"
"02/06/12 12:39:36","12.7542","60.4","215.21","98","60.03","10"
"02/06/12 12:44:38","12.7596","69.8","214.42","351","60.03","10"
"02/06/12 12:49:36","12.7642","55.0","215.32","170","60.0","10"
"02/06/12 12:54:37","12.7676","35.1","214.87","172","60.03","10"
"02/06/12 12:59:36","12.7702","26.5","215.08","106","60.0","9"
"02/06/12 13:04:36","12.7721","33.3","214.46","119","60.0","9"
"02/06/12 13:09:36","12.7739","30.5","214.23","264","60.0","9"
"02/06/12 13:14:36","12.7756","13.6","214.37","16","60.03","9"
"02/06/12 13:19:36","12.7775","30.6","213.27","265","60.0","9"
"02/06/12 13:24:37","12.779","16.2","213.44","229","60.0","8"
"02/06/12 13:29:37","12.7803","14.8","214.41","140","60.0","7"
"02/06/12 13:34:37","12.7815","14.8","213.92","32","60.0","7"
"02/06/12 13:39:37","12.7827","23.3","213.82","149","60.0","7"
"02/06/12 13:44:36","12.7841","17.3","214.65","184","60.0","7"
"02/06/12 13:49:36","12.7854","14.2","214.97","50","60.0","6"
"02/06/12 13:54:36","12.7865","15.8","213.33","26","60.0","6"
"02/06/12 13:59:38","12.7876","16.9","213.54","89","60.07","6"
"02/06/12 14:04:37","12.7884","14.2","213.74","77","60.0","6"
"02/06/12 14:09:37","12.7892","14.1","213.16","2","60.0","6"
"02/06/12 14:14:38","12.7901","11.0","213.77","4","60.0","6"
"02/06/12 14:19:36","12.791","15.0","213.58","46","60.03","6"
"02/06/12 14:24:37","12.7921","18.2","213.83","123","60.03","6"
"02/06/12 14:29:37","12.7931","4.5","213.25","196","60.0","6"
"02/06/12 14:34:37","12.7939","0.2","213.45","276","60.03","6"
"02/06/12 14:39:36","12.7948","13.7","214.45","0","60.0","6"
"02/06/12 14:44:36","12.7956","15.6","213.47","224","60.0","6"
"02/06/12 14:49:36","12.7964","7.3","213.29","171","60.03","6"
"02/06/12 14:54:38","12.7973","8.3","214.03","273","60.0","6"
"02/06/12 14:59:37","12.7984","7.8","213.57","264","60.0","6"
"02/06/12 15:04:38","12.7992","14.7","213.75","2","60.0","6"
"02/06/12 15:09:37","12.8","13.6","212.39","247","60.0","6"
"02/06/12 15:14:38","12.8006","16.1","213.52","91","60.03","6"
"02/06/12 15:19:38","12.8012","15.1","214.43","0","60.03","6"
"02/06/12 15:24:36","12.8016","0.0","213.03","0","60.0","6"
"02/06/12 15:29:37","12.8019","0.0","213.68","0","60.03","5"
"02/06/12 15:34:37","12.8021","11.4","212.54","0","60.0","5"
"02/07/12 07:29:38","12.8036","11.4","214.51","18","60.0","-5"
"02/07/12 07:34:38","12.8039","12.1","213.6","14","60.03","-4"
"02/07/12 07:39:38","12.8043","14.9","213.75","0","60.03","-4"
"02/07/12 07:44:36","12.8049","11.4","213.42","59","60.03","-4"
"02/07/12 07:49:37","12.806","23.7","213.13","236","60.0","-4"
"02/07/12 07:54:37","12.8075","44.6","214.08","121","60.07","-3"
"02/07/12 07:59:37","12.8115","106.3","215.23","509","60.03","-3"
"02/07/12 08:04:38","12.8164","23.2","213.65","187","60.03","-3"
"02/07/12 08:09:37","12.8185","29.8","212.71","171","60.03","-3"
"02/07/12 08:14:38","12.8207","24.2","212.96","209","60.03","-2"
"02/07/12 08:19:37","12.8224","27.2","213.13","95","60.0","-2"
"02/07/12 08:24:37","12.8247","54.1","213.21","99","60.03","-2"
"02/07/12 08:29:36","12.8274","33.5","212.91","107","60.03","-2"
"02/07/12 08:34:38","12.8302","49.3","213.72","346","60.03","-2"
"02/07/12 08:39:36","12.8346","134.8","216.28","630","60.03","-2"
"02/07/12 08:44:38","12.8455","161.4","216.59","738","60.03","-1"
"02/07/12 08:49:38","12.8591","106.6","214.14","510","60.03","1"
"02/07/12 08:54:37","12.8728","167.5","216.71","765","60.03","2"
"02/07/12 08:59:37","12.8874","139.5","214.92","648","60.0","2"
"02/07/12 09:04:36","12.9001","176.8","216.89","802","60.03","3"
"02/07/12 09:09:37","12.9146","144.9","215.62","674","60.03","4"
"02/07/12 09:14:38","12.9286","197.4","217.65","891","60.0","5"
"02/07/12 09:19:36","12.9438","197.3","217.24","889","60.03","5"
"02/07/12 09:24:36","12.9592","195.4","216.74","889","60.03","5"
"02/07/12 09:29:37","12.974","128.6","214.0","606","60.03","6"
"02/07/12 09:34:38","12.9866","159.0","216.04","737","60.03","6"
"02/07/12 09:39:38","13.0009","177.4","217.09","806","60.07","7"
"02/07/12 09:44:37","13.0139","137.0","216.54","636","60.0","7"
"02/07/12 09:49:37","13.026","197.6","217.73","896","60.03","7"
"02/07/12 09:54:37","13.0399","193.1","217.69","887","60.03","7"
"02/07/12 09:59:37","13.0552","195.1","217.54","889","60.0","8"
"02/07/12 10:04:38","13.0694","196.4","217.3","889","60.03","8"
"02/07/12 10:09:37","13.0846","197.1","217.79","891","60.07","10"
"02/07/12 10:14:38","13.0994","194.4","216.34","887","60.07","10"
"02/07/12 10:19:37","13.1143","192.8","218.01","872","60.0","10"
"02/07/12 10:24:36","13.1292","191.9","217.13","889","60.07","11"
"02/07/12 10:29:37","13.1413","192.9","216.91","877","60.03","10"
"02/07/12 10:34:38","13.1562","190.7","216.74","875","60.03","11"
"02/07/12 10:39:37","13.1713","192.1","217.25","867","60.0","12"
"02/07/12 10:44:38","13.1843","189.7","217.57","865","60.03","11"
"02/07/12 10:49:37","13.1992","189.1","217.16","853","60.03","12"
"02/07/12 10:54:38","13.2142","190.2","217.88","863","60.03","11"
"02/07/12 10:59:37","13.229","191.4","216.73","874","60.03","12"
"02/07/12 11:04:37","13.2439","193.3","218.17","852","60.03","12"
"02/07/12 11:09:36","13.2589","191.7","217.57","828","60.03","12"
"02/07/12 11:14:36","13.2739","192.0","217.86","877","60.0","11"
"02/07/12 11:19:38","13.289","193.5","218.31","879","60.03","12"
"02/07/12 11:24:38","13.304","194.7","217.99","830","60.03","13"
"02/07/12 11:29:38","13.319","192.7","217.64","875","60.0","13"
"02/07/12 11:34:38","13.334","192.1","217.55","880","60.03","13"
"02/07/12 11:39:36","13.3489","190.4","216.56","885","60.03","13"
"02/07/12 11:44:37","13.3639","191.5","216.86","874","60.03","13"
"02/07/12 11:49:36","13.3789","190.4","216.49","876","60.03","13"
"02/07/12 11:54:37","13.3926","197.2","217.02","892","60.03","12"
"02/07/12 11:59:37","13.4073","193.9","217.44","882","60.03","13"
"02/07/12 12:04:38","13.4224","191.4","216.68","884","60.03","13"
"02/07/12 12:09:38","13.4374","192.0","217.65","879","60.0","14"
"02/07/12 12:14:37","13.4524","193.9","218.01","854","60.03","14"
"02/07/12 12:19:37","13.4675","193.2","216.7","882","60.03","14"
"02/07/12 12:24:37","13.4825","191.3","217.13","865","60.03","14"
"02/07/12 12:29:37","13.4976","193.0","216.51","866","60.03","14"
"02/07/12 12:34:38","13.5127","191.9","217.44","828","60.03","14"
"02/07/12 12:39:36","13.5277","190.6","217.0","880","60.03","15"
"02/07/12 12:44:38","13.5429","193.5","216.76","884","60.03","15"
"02/07/12 12:49:37","13.5579","192.2","217.01","860","60.03","15"
"02/07/12 12:54:38","13.5732","195.9","216.57","851","60.0","15"
"02/07/12 12:59:37","13.5884","194.1","216.06","883","60.0","14"
"02/07/12 13:04:38","13.6036","196.7","216.88","870","60.07","15"
"02/07/12 13:09:36","13.6188","194.3","216.69","889","60.03","15"
"02/07/12 13:14:38","13.6341","195.7","216.75","898","60.03","14"
"02/07/12 13:19:38","13.6493","196.8","216.75","873","60.03","14"
"02/07/12 13:24:38","13.6645","197.6","217.31","894","60.07","13"
"02/07/12 13:29:38","13.6799","196.0","216.5","894","60.03","13"
"02/07/12 13:34:37","13.6952","196.4","217.36","896","60.03","13"
"02/07/12 13:39:38","13.7106","197.1","217.86","889","60.03","13"
"02/07/12 13:44:37","13.7259","196.6","217.01","893","60.03","13"
"02/07/12 13:49:37","13.7413","197.2","217.44","893","60.03","12"
"02/07/12 13:54:38","13.7568","197.3","217.3","893","60.0","11"
"02/07/12 13:59:37","13.7721","198.0","217.12","898","60.03","11"
"02/07/12 14:04:38","13.7876","197.4","216.05","899","60.03","11"
"02/07/12 14:09:36","13.8027","194.4","217.02","881","60.0","11"
"02/07/12 14:14:38","13.8178","190.2","217.37","863","60.03","11"
"02/07/12 14:19:38","13.8324","186.0","216.61","843","60.03","11"
"02/07/12 14:24:38","13.8467","181.0","216.11","829","60.07","10"
"02/07/12 14:29:36","13.8605","176.7","216.3","803","60.03","10"
"02/07/12 14:34:38","13.8741","171.4","216.36","787","60.03","10"
"02/07/12 14:39:38","13.8874","166.3","215.92","762","60.03","9"
"02/07/12 14:44:37","13.8999","161.0","216.43","738","60.03","9"
"02/07/12 14:49:38","13.9123","154.3","215.99","717","60.03","9"
"02/07/12 14:54:36","13.924","149.7","216.84","687","60.03","9"
"02/07/12 14:59:37","13.9354","143.6","216.8","662","60.03","8"
"02/07/12 15:04:36","13.9463","137.3","216.15","634","60.03","7"
"02/07/12 15:09:38","13.9569","131.7","216.12","614","60.03","7"
"02/07/12 15:14:38","13.9669","125.3","215.81","584","60.0","7"
"02/07/12 15:19:37","13.9764","119.4","215.36","567","60.0","6"
"02/07/12 15:24:37","13.9855","113.6","215.24","544","60.03","6"
"02/07/12 15:29:37","13.9942","107.8","216.35","511","60.03","6"
"02/07/12 15:34:37","14.0022","101.1","214.98","484","60.03","6"
"02/07/12 15:39:38","14.0099","94.3","215.56","451","60.03","5"
"02/07/12 15:44:37","14.0169","88.0","215.37","430","60.03","5"
"02/07/12 15:49:38","14.0236","81.5","215.05","401","60.03","4"
"02/07/12 15:54:37","14.0296","75.1","215.04","375","60.07","4"
"02/07/12 15:59:37","14.0352","68.3","214.37","339","60.03","3"
"02/07/12 16:04:38","14.0402","59.4","213.86","307","60.0","3"
"02/07/12 16:09:37","14.0442","40.1","213.76","83","60.03","3"
"02/07/12 16:14:37","14.0477","48.2","213.32","360","60.0","2"
"02/07/12 16:19:37","14.0509","44.9","213.49","111","60.07","2"
"02/07/12 16:24:38","14.0536","31.8","213.1","216","60.03","1"
"02/07/12 16:34:37","14.0572","11.9","212.72","3","60.0","0"
"02/08/12 07:19:37","14.059","14.0","213.14","269","60.07","-1"
"02/08/12 07:24:37","14.0613","39.4","214.65","199","60.07","-1"
"02/08/12 07:29:39","14.0644","37.9","213.42","173","60.07","0"
"02/08/12 07:34:39","14.0681","50.0","213.49","353","60.03","0"
"02/08/12 07:39:38","14.072","54.6","213.87","117","60.0","1"
"02/08/12 07:44:39","14.0759","50.4","213.22","200","60.03","1"
"02/08/12 07:49:37","14.0798","41.4","214.25","215","60.0","2"
"02/08/12 07:54:38","14.0839","65.0","214.78","92","60.0","2"
"02/08/12 07:59:38","14.0901","101.2","214.8","486","60.0","2"
"02/08/12 08:04:37","14.0983","108.4","214.62","521","60.03","3"
"02/08/12 08:09:37","14.107","117.1","215.76","553","60.03","3"
"02/08/12 08:14:39","14.1166","126.4","215.8","592","60.03","4"
"02/08/12 08:19:38","14.1267","134.7","216.15","625","60.07","4"
"02/08/12 08:24:39","14.1375","141.7","215.17","664","60.03","5"
"02/08/12 08:29:37","14.1488","149.1","216.12","692","60.03","6"
"02/08/12 08:34:39","14.1608","155.8","216.35","724","60.03","6"
"02/08/12 08:39:38","14.1731","162.2","217.21","747","60.03","6"
"02/08/12 08:44:38","14.1859","168.6","215.99","775","60.03","7"
"02/08/12 08:49:37","14.1991","173.1","217.03","791","60.03","7"
"02/08/12 08:54:39","14.2129","178.2","216.76","812","60.03","7"
"02/08/12 08:59:39","14.227","183.9","216.82","833","60.0","8"
"02/08/12 09:04:38","14.2414","185.0","217.37","840","60.0","8"
"02/08/12 09:09:37","14.2559","186.3","217.28","845","60.03","8"
"02/08/12 09:14:37","14.2709","193.5","217.63","876","60.03","8"
"02/08/12 09:19:37","14.2863","198.2","218.13","892","60.03","9"
"02/08/12 09:24:38","14.3017","197.2","217.84","891","60.03","9"
"02/08/12 09:29:37","14.3157","172.6","216.73","786","60.03","9"
"02/08/12 09:34:37","14.3295","186.3","217.03","846","60.03","9"
"02/08/12 09:39:38","14.3436","194.3","216.87","882","60.03","9"
"02/08/12 09:44:38","14.3589","198.1","217.06","890","60.0","9"
"02/08/12 09:49:38","14.3742","197.9","217.55","875","60.03","9"
"02/08/12 09:54:39","14.3896","197.4","216.78","895","60.0","9"
"02/08/12 09:59:39","14.4048","196.1","217.24","874","60.03","9"
"02/08/12 10:04:37","14.42","197.3","217.32","866","60.03","9"
"02/08/12 10:09:38","14.4352","196.2","217.49","890","60.03","9"
"02/08/12 10:14:37","14.4505","194.6","216.88","891","60.03","9"
"02/08/12 10:19:39","14.4657","192.4","216.88","887","60.03","9"
"02/08/12 10:24:39","14.4808","181.6","217.45","824","60.03","9"
"02/08/12 10:29:38","14.4957","194.7","217.34","887","60.07","9"
"02/08/12 10:34:39","14.5108","191.5","218.05","837","60.07","9"
"02/08/12 10:39:37","14.5257","191.8","217.79","883","60.03","9"
"02/08/12 10:44:37","14.5407","190.8","218.01","890","60.03","10"
"02/08/12 10:49:37","14.5556","193.9","217.84","863","60.03","11"
"02/08/12 10:54:38","14.5707","190.1","218.57","863","60.03","11"
"02/08/12 10:59:37","14.5855","188.2","218.23","860","60.03","11"
"02/08/12 11:04:37","14.6004","193.2","217.8","837","60.0","11"
"02/08/12 11:09:37","14.6152","188.2","217.73","860","60.03","11"
"02/08/12 11:14:39","14.6303","191.9","218.25","864","60.07","11"
"02/08/12 11:19:37","14.6451","193.3","218.39","857","60.0","11"
"02/08/12 11:24:38","14.6601","185.6","217.33","854","60.03","11"
"02/08/12 11:29:39","14.675","188.3","216.42","865","60.03","11"
"02/08/12 11:34:37","14.6898","191.1","216.72","887","60.03","11"
"02/08/12 11:39:39","14.705","197.4","216.18","887","60.0","11"
"02/08/12 11:44:39","14.7199","193.8","216.38","876","60.03","11"
"02/08/12 11:49:37","14.7346","190.4","216.34","883","60.03","11"
"02/08/12 11:54:38","14.7495","193.3","216.58","830","60.07","11"
"02/08/12 11:59:37","14.7643","189.5","215.35","850","59.96","11"
"02/08/12 12:04:37","14.7793","191.7","216.56","862","60.03","11"
"02/08/12 12:09:38","14.7942","192.9","215.77","884","60.03","11"
"02/08/12 12:14:39","14.8093","190.1","215.54","878","60.03","11"
"02/08/12 12:19:37","14.8242","191.9","215.75","872","60.0","11"
"02/08/12 12:24:38","14.8392","191.6","216.5","881","60.0","11"
"02/08/12 12:29:38","14.8542","192.5","217.21","870","60.0","11"
"02/08/12 12:34:38","14.8692","195.1","216.35","871","60.0","11"
"02/08/12 12:39:39","14.8842","191.9","217.47","875","60.0","11"
"02/08/12 12:44:38","14.8992","191.6","217.17","867","60.0","11"
"02/08/12 12:49:37","14.9142","193.5","217.28","880","60.03","11"
"02/08/12 12:54:39","14.9293","196.6","216.53","891","60.0","12"
"02/08/12 12:59:37","14.9443","193.5","215.71","901","60.03","11"
"02/08/12 13:04:37","14.9594","193.5","215.86","887","60.0","11"
"02/08/12 13:09:38","14.9746","192.0","216.15","880","60.03","12"
"02/08/12 13:14:38","14.9898","193.5","216.4","870","60.03","12"
"02/08/12 13:19:37","15.0049","197.5","216.41","880","60.0","11"
"02/08/12 13:24:39","15.0203","197.7","216.19","888","60.03","12"
"02/08/12 13:29:37","15.0355","197.3","216.55","890","60.0","11"
"02/08/12 13:34:39","15.051","197.8","215.74","892","60.0","12"
"02/08/12 13:39:39","15.0664","195.7","216.26","898","60.0","12"
"02/08/12 13:44:37","15.0817","197.0","216.1","899","60.03","12"
"02/08/12 13:49:38","15.0971","197.8","217.71","893","60.03","12"
"02/08/12 13:54:37","15.1124","197.3","217.29","891","60.0","11"
"02/08/12 13:59:37","15.1278","197.1","217.1","885","60.0","11"
"02/08/12 14:04:38","15.1433","197.4","216.52","892","60.0","11"
"02/08/12 14:09:38","15.1587","197.8","217.17","894","60.0","11"
"02/08/12 14:14:38","15.1736","186.6","216.84","848","60.0","11"
"02/08/12 14:19:38","15.188","182.5","217.33","829","60.0","12"
"02/08/12 14:24:39","15.2014","162.7","217.29","741","60.03","12"
"02/08/12 14:29:37","15.2146","178.6","217.02","815","60.03","12"
"02/08/12 14:34:37","15.2282","174.7","216.54","799","60.0","12"
"02/08/12 14:39:38","15.2417","168.2","216.1","772","60.03","12"
"02/08/12 14:44:38","15.2543","158.6","216.09","725","60.0","11"
"02/08/12 14:49:39","15.2668","157.1","216.14","724","60.0","11"
"02/08/12 14:54:37","15.2783","150.9","216.8","697","60.03","11"
"02/08/12 14:59:37","15.2897","145.9","216.8","671","60.0","11"
"02/08/12 15:04:38","15.301","140.7","216.09","656","59.96","11"
"02/08/12 15:09:39","15.3117","135.8","216.72","630","60.03","10"
"02/08/12 15:14:38","15.3218","129.8","216.85","605","60.0","10"
"02/08/12 15:19:39","15.3316","123.4","215.82","579","60.03","9"
"02/08/12 15:24:39","15.341","117.7","216.4","551","60.03","9"
"02/08/12 15:29:39","15.3499","110.0","214.48","528","60.0","9"
"02/08/12 15:34:39","15.3582","104.0","215.6","500","60.0","9"
"02/08/12 15:39:38","15.3661","98.4","215.31","475","60.0","9"
"02/08/12 15:44:38","15.3735","91.9","215.26","449","60.03","8"
"02/08/12 15:49:37","15.3804","85.9","214.03","423","60.0","8"
"02/08/12 15:54:39","15.3868","79.4","214.0","393","60.03","7"
"02/08/12 15:59:39","15.3927","72.8","214.84","363","60.0","7"
"02/08/12 16:04:37","15.3981","63.7","214.2","322","60.0","6"
"02/08/12 16:09:37","15.4022","41.2","214.12","235","60.0","6"
"02/08/12 16:14:39","15.4061","37.7","212.93","111","59.96","6"
"02/08/12 16:19:39","15.4095","35.1","212.9","312","60.0","6"
"02/08/12 16:24:39","15.4123","26.9","212.64","67","60.03","6"
"02/08/12 16:29:37","15.4144","22.0","212.04","15","60.0","5"
"02/08/12 16:34:38","15.4157","15.3","211.42","0","60.0","5"
"02/09/12 07:19:39","15.4185","30.7","214.04","105","60.0","-2"
"02/09/12 07:24:38","15.4211","46.9","214.37","346","60.03","-1"
"02/09/12 07:29:39","15.4229","13.5","213.58","6","60.03","-1"
"02/09/12 07:34:39","15.4239","12.3","213.16","130","60.03","0"
"02/09/12 07:39:38","15.4264","34.9","213.75","142","60.03","0"
"02/09/12 07:44:39","15.4274","12.3","214.38","149","60.03","0"
"02/09/12 07:49:38","15.4285","10.5","213.43","235","60.03","0"
"02/09/12 07:54:38","15.4296","12.6","213.94","6","60.0","0"
"02/09/12 07:59:39","15.4309","17.6","213.99","66","60.03","0"
"02/09/12 08:04:39","15.4323","11.7","213.69","213","60.0","0"
"02/09/12 08:09:38","15.434","25.1","214.25","41","60.03","0"
"02/09/12 08:14:39","15.436","29.6","214.07","118","60.03","1"
"02/09/12 08:19:39","15.441","97.8","214.69","472","60.0","1"
"02/09/12 08:24:39","15.4492","119.4","215.04","568","60.07","2"
"02/09/12 08:29:38","15.458","100.5","215.53","485","60.03","3"
"02/09/12 08:34:38","15.4667","115.2","215.1","547","60.03","4"
"02/09/12 08:39:39","15.4757","129.4","216.84","607","60.03","4"
"02/09/12 08:44:38","15.4854","102.6","214.95","492","60.07","5"
"02/09/12 08:49:39","15.4961","176.6","217.35","806","60.03","6"
"02/09/12 08:54:39","15.5097","178.9","217.29","816","60.07","6"
"02/09/12 08:59:39","15.5214","110.7","215.57","523","60.0","6"
"02/09/12 09:04:39","15.5298","106.9","215.73","510","60.03","6"
"02/09/12 09:09:39","15.5372","78.9","214.08","394","60.03","6"
"02/09/12 09:14:39","15.5439","73.1","215.02","365","60.0","6"
"02/09/12 09:19:39","15.5495","85.9","214.29","424","60.03","6"
"02/09/12 09:24:38","15.5572","100.9","215.42","487","60.03","6"
"02/09/12 09:29:39","15.565","86.2","214.74","422","60.03","6"
"02/09/12 09:34:39","15.5722","115.0","215.38","548","60.07","6"
"02/09/12 09:39:38","15.5841","191.9","216.42","875","60.03","6"
"02/09/12 09:44:39","15.5993","143.0","215.81","663","60.03","7"
"02/09/12 09:49:39","15.6124","175.7","216.91","800","60.03","8"
"02/09/12 09:54:38","15.6239","192.4","217.29","874","60.03","8"
"02/09/12 09:59:39","15.6392","197.0","217.43","892","60.0","9"
"02/09/12 10:04:39","15.6545","196.4","217.96","889","60.07","11"
"02/09/12 10:09:39","15.6699","197.4","217.47","893","60.0","11"
"02/09/12 10:14:39","15.6849","179.5","216.94","815","60.07","11"
"02/09/12 10:19:39","15.6983","178.5","217.68","814","60.03","11"
"02/09/12 10:24:39","15.7131","196.7","216.53","904","60.03","11"
"02/09/12 10:29:39","15.7282","178.3","216.6","814","60.0","11"
"02/09/12 10:34:38","15.7399","142.4","216.56","662","60.03","11"
"02/09/12 10:39:39","15.7519","142.4","217.12","656","60.03","11"
"02/09/12 10:44:38","15.7637","186.1","217.17","851","60.03","11"
"02/09/12 10:49:39","15.7789","195.3","217.58","888","60.03","11"
"02/09/12 10:54:39","15.7939","190.0","217.41","855","60.03","12"
"02/09/12 10:59:39","15.8088","191.6","218.35","869","60.0","12"
"02/09/12 11:04:38","15.8235","194.3","217.74","870","60.03","13"
"02/09/12 11:09:39","15.8385","192.1","218.33","857","60.03","13"
"02/09/12 11:14:38","15.8534","186.2","218.26","856","60.03","14"
"02/09/12 11:19:38","15.8684","193.8","218.88","874","60.0","15"
"02/09/12 11:24:38","15.8834","194.0","218.13","867","60.03","15"
"02/09/12 11:29:39","15.8987","197.6","217.93","890","60.03","15"
"02/09/12 11:34:38","15.914","197.0","217.39","893","60.0","15"
"02/09/12 11:39:39","15.9292","193.7","217.39","883","60.03","15"
"02/09/12 11:44:38","15.9443","197.0","216.58","898","60.03","15"
"02/09/12 11:49:39","15.9594","195.5","217.23","884","60.03","16"
"02/09/12 11:54:38","15.9744","190.4","216.32","872","60.03","15"
"02/09/12 11:59:39","15.9894","194.1","216.89","872","60.0","15"
"02/09/12 12:04:39","16.0043","189.3","217.42","871","60.03","15"
"02/09/12 12:09:38","16.0192","192.4","217.44","880","60.0","16"
"02/09/12 12:14:38","16.0344","196.3","217.1","896","60.0","16"
"02/09/12 12:19:38","16.0496","200.1","216.83","911","60.07","16"
"02/09/12 12:24:38","16.0608","128.4","215.63","596","60.03","15"
"02/09/12 12:29:38","16.0722","196.9","216.42","897","60.0","14"
"02/09/12 12:34:39","16.0874","196.5","217.1","888","60.07","15"
"02/09/12 12:39:38","16.1027","196.4","216.81","890","60.0","15"
"02/09/12 12:44:38","16.1179","196.1","217.94","865","60.03","15"
"02/09/12 12:49:38","16.1332","196.4","216.72","891","60.0","15"
"02/09/12 12:54:38","16.1485","197.4","217.02","898","60.03","15"
"02/09/12 12:59:38","16.1638","196.7","217.53","886","60.03","16"
"02/09/12 13:04:38","16.1761","94.4","214.8","454","60.03","15"
"02/09/12 13:09:39","16.1829","65.6","214.18","335","60.03","13"
"02/09/12 13:14:38","16.1877","43.6","213.59","400","60.03","12"
"02/09/12 13:19:38","16.1916","55.3","214.41","174","60.07","11"
"02/09/12 13:24:39","16.1955","52.6","214.76","332","60.03","11"
"02/09/12 13:29:38","16.1993","50.1","214.43","152","60.07","10"
"02/09/12 13:34:38","16.2031","56.1","214.03","306","60.03","10"
"02/09/12 13:39:39","16.207","42.8","214.73","124","60.03","9"
"02/09/12 13:44:38","16.2122","162.1","215.94","743","60.03","9"
"02/09/12 13:49:39","16.2241","181.7","216.78","827","60.03","10"
"02/09/12 13:54:39","16.234","96.1","214.92","466","60.07","10"
"02/09/12 13:59:39","16.2429","118.1","215.3","558","60.03","11"
"02/09/12 14:04:39","16.251","90.8","214.34","442","60.0","11"
"02/09/12 14:09:39","16.2604","120.3","215.98","569","60.03","11"
"02/09/12 14:14:38","16.2693","118.3","215.56","552","60.0","11"
"02/09/12 14:19:39","16.2796","129.6","215.58","608","60.03","11"
"02/09/12 14:24:38","16.2881","81.0","215.21","401","60.07","11"
"02/09/12 14:29:39","16.2949","88.1","214.7","429","60.03","11"
"02/09/12 14:34:39","16.3014","86.0","216.18","419","60.03","11"
"02/09/12 14:39:39","16.3087","86.0","216.18","419","60.0","11"
"02/09/12 14:44:39","16.3143","70.2","215.37","352","60.03","10"
"02/09/12 14:49:38","16.3187","61.1","216.09","177","60.03","10"
"02/09/12 14:54:39","16.3225","52.7","215.95","331","60.03","10"
"02/09/12 14:59:38","16.3263","44.6","214.65","332","60.0","10"
"02/09/12 15:04:39","16.3301","54.8","214.01","158","60.03","9"
"02/09/12 15:09:39","16.3334","32.7","214.8","251","60.07","9"
"02/09/12 15:14:39","16.3364","36.8","214.72","187","60.03","9"
"02/09/12 15:19:39","16.3394","41.1","214.04","311","60.0","9"
"02/09/12 15:24:39","16.3431","44.5","215.16","237","60.03","8"
"02/09/12 15:29:38","16.3468","37.4","214.43","97","60.03","8"
"02/09/12 15:34:39","16.3505","49.0","213.49","124","60.03","8"
"02/09/12 15:39:38","16.3541","44.5","213.83","150","60.0","8"
"02/09/12 15:44:39","16.358","43.3","214.2","215","60.03","8"
"02/09/12 15:49:38","16.3612","36.6","214.17","163","60.03","8"
"02/09/12 15:54:40","16.3639","28.0","213.58","255","60.07","8"
"02/09/12 15:59:38","16.3656","16.6","212.54","41","60.03","7"
"02/09/12 16:04:39","16.3668","14.2","212.5","177","60.03","7"
"02/09/12 16:09:39","16.3668","6.2","212.87","187","60.0","6"
"02/09/12 16:14:38","16.3677","7.1","211.92","256","60.03","6"
"02/09/12 16:19:40","16.3685","10.5","212.8","0","60.03","6"
"02/09/12 16:24:38","16.3692","0.0","211.65","0","60.0","6"
"02/09/12 16:29:39","16.3696","0.0","212.51","0","60.0","6"
"02/10/12 07:44:39","16.3702","6.4","213.65","0","60.07","-9"
"02/10/12 07:49:39","16.3705","0.0","212.89","0","60.03","-9"
"02/10/12 07:54:39","16.3709","2.7","212.45","0","60.03","-8"
"02/10/12 07:59:39","16.3715","0.0","213.47","0","60.0","-8"
"02/10/12 08:04:38","16.3721","0.0","212.98","45","60.03","-8"
"02/10/12 08:09:40","16.3727","0.0","212.77","0","60.03","-8"
"02/10/12 08:14:40","16.3731","0.0","212.37","0","60.03","-8"
"02/10/12 08:19:40","16.3737","13.8","213.46","0","60.03","-8"
"02/10/12 08:24:39","16.3747","8.8","213.08","206","60.0","-8"
"02/10/12 08:29:39","16.3757","13.2","214.26","2","60.03","-8"
"02/10/12 08:34:39","16.3766","15.7","212.7","41","60.03","-8"
"02/10/12 08:39:40","16.3776","13.3","211.89","0","60.0","-8"
"02/10/12 08:44:38","16.3784","11.7","212.21","15","60.03","-8"
"02/10/12 08:49:40","16.3791","0.0","213.17","0","60.03","-8"
"02/10/12 08:54:38","16.3803","35.5","213.77","271","60.03","-8"
"02/10/12 08:59:39","16.3819","13.3","213.48","4","60.0","-8"
"02/10/12 09:04:39","16.3834","32.9","213.92","217","60.0","-6"
"02/10/12 09:09:38","16.3849","12.6","213.32","26","60.03","-8"
"02/10/12 09:14:40","16.3863","21.8","213.93","42","60.0","-6"
"02/10/12 09:19:38","16.3879","23.5","213.99","24","60.03","-6"
"02/10/12 09:24:39","16.3892","17.2","213.98","34","60.07","-6"
"02/10/12 09:29:39","16.3906","21.7","212.88","157","60.03","-6"
"02/10/12 09:34:38","16.3919","15.5","213.69","13","60.03","-6"
"02/10/12 09:39:40","16.3932","15.3","213.9","114","60.0","-6"
"02/10/12 09:44:39","16.3945","13.8","213.38","50","60.0","-6"
"02/10/12 09:49:38","16.3962","26.6","213.69","183","60.0","-6"
"02/10/12 09:54:40","16.3977","26.8","214.02","74","60.03","-6"
"02/10/12 09:59:40","16.3993","17.8","213.17","152","60.0","-6"
"02/10/12 10:04:40","16.4008","21.5","212.99","38","60.03","-6"
"02/10/12 10:09:38","16.4024","22.7","212.96","87","60.03","-6"
"02/10/12 10:14:39","16.4038","11.2","213.48","24","60.03","-5"
"02/10/12 10:19:39","16.4051","21.4","213.53","89","60.0","-6"
"02/10/12 10:24:39","16.4062","13.1","213.83","40","60.0","-5"
"02/10/12 10:29:39","16.4074","19.9","214.25","126","60.03","-5"
"02/10/12 10:34:39","16.4086","22.5","213.8","118","60.0","-5"
"02/10/12 10:39:40","16.4101","21.7","213.24","280","60.03","-5"
"02/10/12 10:44:38","16.4118","12.4","213.13","22","60.0","-5"
"02/10/12 10:49:40","16.4134","26.0","213.59","28","60.03","-5"
"02/10/12 10:54:40","16.4151","13.8","213.68","14","60.0","-5"
"02/10/12 10:59:38","16.4167","19.9","213.61","42","60.0","-5"
"02/10/12 11:04:39","16.4182","11.4","213.6","205","60.03","-5"
"02/10/12 11:09:40","16.4198","29.2","213.92","112","60.03","-4"
"02/10/12 11:14:39","16.4215","22.7","213.57","270","60.03","-4"
"02/10/12 11:19:40","16.4231","21.3","212.99","268","60.03","-5"
"02/10/12 11:24:40","16.4248","14.9","214.42","229","60.0","-4"
"02/10/12 11:29:38","16.4266","23.0","212.8","151","60.03","-4"
"02/10/12 11:34:39","16.4285","17.2","212.9","18","60.0","-4"
"02/10/12 11:39:40","16.4305","34.9","213.33","216","60.0","-4"
"02/10/12 11:44:40","16.4325","28.3","212.49","36","60.03","-4"
"02/10/12 11:49:39","16.4345","25.7","213.45","92","60.0","-4"
"02/10/12 11:54:39","16.4365","28.0","212.98","64","60.0","-4"
"02/10/12 11:59:38","16.4385","29.1","214.23","197","60.03","-4"
"02/10/12 12:04:38","16.4404","30.5","213.83","138","60.0","-4"
"02/10/12 12:09:40","16.4425","24.1","214.06","67","60.07","-3"
"02/10/12 12:14:40","16.4448","37.6","214.03","305","60.03","-3"
"02/10/12 12:19:38","16.4489","40.5","213.82","304","60.03","-3"
