"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/10/12 12:24:39","16.4516","38.3","214.1","232","60.03","-3"
"02/10/12 12:29:40","16.4542","35.3","214.15","277","60.0","-3"
"02/10/12 12:34:39","16.4568","27.8","213.62","270","60.0","-3"
"02/10/12 12:39:39","16.4591","25.1","213.62","148","60.0","-3"
"02/10/12 12:44:39","16.4614","31.2","214.53","92","60.03","-3"
"02/10/12 12:49:40","16.4638","41.0","214.86","183","60.07","-3"
"02/10/12 12:54:39","16.4663","29.1","214.32","120","60.03","-2"
"02/10/12 12:59:40","16.4691","41.0","213.97","123","60.0","-2"
"02/10/12 13:04:38","16.4718","26.0","213.06","125","60.03","-2"
"02/10/12 13:09:40","16.4741","24.0","214.14","69","60.03","-2"
"02/10/12 13:14:40","16.4763","33.5","214.07","150","60.03","-2"
"02/10/12 13:19:38","16.4785","27.9","213.25","81","60.0","-2"
"02/10/12 13:24:40","16.4809","38.2","213.35","80","60.03","-2"
"02/10/12 13:29:40","16.4832","34.2","214.22","247","60.03","-2"
"02/10/12 13:34:38","16.4855","31.7","213.84","145","60.03","-2"
"02/10/12 13:39:38","16.4885","41.6","214.53","247","60.0","-2"
"02/10/12 13:44:40","16.4916","30.3","213.99","88","60.03","-2"
"02/10/12 13:49:40","16.4937","22.6","214.79","159","60.03","-2"
"02/10/12 13:54:38","16.4955","29.0","214.85","162","60.03","-2"
"02/10/12 13:59:40","16.4979","35.2","213.2","74","60.03","-2"
"02/10/12 14:04:39","16.5011","150.3","216.5","684","60.0","-2"
"02/10/12 14:09:38","16.5062","36.8","213.93","348","60.03","-2"
"02/10/12 14:14:40","16.5087","31.3","214.47","213","60.03","-2"
"02/10/12 14:19:40","16.5108","32.9","213.89","93","60.03","-2"
"02/10/12 14:24:40","16.5141","126.1","217.64","591","60.03","-2"
"02/10/12 14:29:39","16.5263","49.6","214.55","151","60.03","-1"
"02/10/12 14:34:38","16.5308","31.0","215.28","236","60.03","-1"
"02/10/12 14:39:40","16.5365","70.5","213.96","355","60.0","-1"
"02/10/12 14:44:39","16.54","35.1","212.92","185","60.03","-1"
"02/10/12 14:49:38","16.5418","17.0","212.19","97","60.0","-2"
"02/10/12 14:54:40","16.5443","30.8","213.35","122","60.03","-2"
"02/10/12 14:59:39","16.547","30.1","213.61","112","60.0","-3"
"02/10/12 15:04:40","16.549","31.2","213.53","181","60.0","-3"
"02/10/12 15:09:38","16.5513","30.8","213.33","119","60.03","-3"
"02/10/12 15:14:40","16.5528","27.7","212.94","167","60.0","-3"
"02/10/12 15:19:40","16.5541","19.4","213.07","24","60.03","-3"
"02/10/12 15:24:39","16.5577","88.5","214.49","430","60.03","-3"
"02/10/12 15:29:40","16.5602","84.4","214.54","411","60.03","-3"
"02/10/12 15:34:38","16.5633","21.1","213.44","183","60.03","-3"
"02/10/12 15:39:39","16.5681","57.9","213.67","297","60.03","-3"
"02/10/12 15:44:40","16.5753","84.5","214.68","415","60.0","-3"
"02/10/12 15:49:38","16.5814","57.1","213.75","338","60.03","-2"
"02/10/12 15:54:39","16.5828","6.8","213.22","32","60.03","-3"
"02/10/12 15:59:39","16.5855","65.1","214.76","326","60.07","-3"
"02/10/12 16:04:40","16.5884","50.6","214.01","301","60.03","-3"
"02/10/12 16:09:38","16.5924","49.1","214.46","285","60.03","-3"
"02/10/12 16:14:40","16.5957","40.8","212.81","315","60.03","-3"
"02/10/12 16:19:40","16.5988","42.6","212.92","319","60.03","-3"
"02/10/12 16:24:40","16.6013","34.2","213.18","65","60.03","-3"
"02/10/12 16:29:39","16.6034","21.5","213.25","191","60.0","-3"
"02/10/12 16:34:38","16.6046","0.0","213.02","0","60.0","-3"
"02/10/12 16:39:40","16.6051","0.0","212.13","171","60.0","-4"
"02/11/12 07:59:40","16.606","13.1","213.34","0","60.03","-6"
"02/11/12 08:04:39","16.6064","0.0","212.28","0","60.0","-6"
"02/11/12 08:09:40","16.6069","11.9","212.55","69","60.03","-6"
"02/11/12 08:14:40","16.6072","0.0","212.1","0","60.03","-6"
"02/11/12 08:19:39","16.6076","13.2","212.04","4","60.03","-6"
"02/11/12 08:24:39","16.6084","14.6","212.51","36","60.03","-5"
"02/11/12 08:29:40","16.6092","0.0","211.6","62","60.03","-5"
"02/11/12 08:34:40","16.6101","15.8","212.06","256","60.03","-5"
"02/11/12 08:39:39","16.6113","14.8","211.68","8","60.03","-5"
"02/11/12 08:44:40","16.6131","27.6","211.91","163","60.03","-5"
"02/11/12 08:49:41","16.6159","33.3","211.96","117","60.0","-5"
"02/11/12 08:54:40","16.6186","40.1","212.69","116","60.0","-4"
"02/11/12 08:59:40","16.6205","17.6","213.01","29","59.96","-4"
"02/11/12 09:04:39","16.622","19.8","213.56","241","60.0","-5"
"02/11/12 09:09:39","16.6236","31.6","213.15","157","60.03","-5"
"02/11/12 09:14:40","16.6264","20.2","213.11","21","60.0","-4"
"02/11/12 09:19:40","16.6278","13.8","213.3","22","60.03","-5"
"02/11/12 09:24:40","16.6292","11.8","213.09","206","60.0","-5"
"02/11/12 09:29:39","16.6308","20.9","214.31","15","60.0","-5"
"02/11/12 09:34:39","16.6326","34.7","214.05","195","60.03","-5"
"02/11/12 09:39:39","16.6355","38.9","213.91","247","60.03","-4"
"02/11/12 09:44:40","16.638","29.2","213.62","27","60.03","-4"
"02/11/12 09:49:40","16.6402","37.1","214.27","247","60.03","-4"
"02/11/12 09:54:40","16.6425","33.5","213.95","245","60.0","-4"
"02/11/12 09:59:40","16.6465","35.7","213.6","204","60.0","-4"
"02/11/12 10:04:39","16.649","24.2","213.23","123","60.0","-4"
"02/11/12 10:09:39","16.651","25.8","212.9","180","60.03","-4"
"02/11/12 10:14:39","16.653","25.3","212.94","81","60.03","-4"
"02/11/12 10:19:40","16.6558","53.8","213.21","107","60.03","-4"
"02/11/12 10:24:40","16.6596","52.8","213.38","337","60.03","-4"
"02/11/12 10:29:39","16.6702","149.9","216.26","688","60.03","-3"
"02/11/12 10:34:40","16.6759","42.0","214.2","224","60.03","-3"
"02/11/12 10:39:40","16.6798","44.8","213.32","219","60.03","-3"
"02/11/12 10:44:39","16.6837","59.7","214.7","390","60.03","-2"
"02/11/12 10:49:39","16.6927","60.9","213.04","316","60.0","-2"
"02/11/12 10:54:40","16.6968","40.8","214.07","106","60.03","-2"
"02/11/12 10:59:40","16.7007","46.1","215.05","404","60.0","-2"
"02/11/12 11:04:39","16.7055","62.6","214.25","321","60.07","-2"
"02/11/12 11:09:40","16.7095","55.3","213.77","279","60.03","-2"
"02/11/12 11:14:39","16.7132","55.6","213.65","359","60.0","-2"
"02/11/12 11:19:40","16.7171","63.3","212.78","178","60.03","-3"
"02/11/12 11:24:40","16.7209","45.2","212.04","172","60.03","-3"
"02/11/12 11:29:40","16.7246","39.0","213.07","236","60.0","-3"
"02/11/12 11:34:39","16.728","36.3","213.04","270","60.03","-3"
"02/11/12 11:39:39","16.7307","62.3","212.68","190","60.03","-3"
"02/11/12 11:44:40","16.7346","45.0","212.16","382","60.07","-3"
"02/11/12 11:49:39","16.7385","44.6","213.74","127","60.03","-3"
"02/11/12 11:54:40","16.7423","49.7","212.96","193","60.07","-3"
"02/11/12 11:59:39","16.746","57.8","212.92","165","60.0","-3"
"02/11/12 12:04:39","16.7499","50.0","213.04","79","60.03","-3"
"02/11/12 12:09:39","16.7538","44.6","212.44","117","60.0","-3"
"02/11/12 12:14:39","16.7577","45.6","212.68","228","60.0","-3"
"02/11/12 12:19:39","16.7615","51.8","213.21","116","60.03","-3"
"02/11/12 12:24:39","16.7654","45.0","213.13","292","60.07","-3"
"02/11/12 12:29:39","16.7693","45.7","213.74","353","60.03","-2"
"02/11/12 12:34:39","16.7732","56.1","213.25","128","60.07","-2"
"02/11/12 12:39:39","16.7771","53.4","213.13","122","60.03","-2"
"02/11/12 12:44:40","16.781","58.7","213.69","118","60.03","-2"
"02/11/12 12:49:40","16.7865","48.7","213.29","161","60.07","-2"
"02/11/12 12:54:41","16.7904","49.1","213.47","163","60.03","-2"
"02/11/12 12:59:39","16.7943","47.5","212.99","281","60.03","-2"
"02/11/12 13:04:40","16.7982","52.7","214.23","332","60.03","-2"
"02/11/12 13:09:39","16.8021","50.5","213.54","355","60.03","-2"
"02/11/12 13:14:39","16.806","57.9","213.71","101","60.0","-2"
"02/11/12 13:19:40","16.8099","47.8","214.09","365","60.03","-2"
"02/11/12 13:24:41","16.8138","44.7","212.34","328","60.03","-1"
"02/11/12 13:29:41","16.8178","97.4","215.12","473","60.03","-1"
"02/11/12 13:34:39","16.8243","72.0","214.82","362","60.03","-1"
"02/11/12 13:39:39","16.8299","94.3","214.46","461","60.03","-1"
"02/11/12 13:44:39","16.8373","87.4","214.28","429","60.07","-1"
"02/11/12 13:49:39","16.8445","98.2","214.68","474","60.03","-1"
"02/11/12 13:54:39","16.8496","42.9","214.27","288","60.03","-1"
"02/11/12 13:59:39","16.8539","67.4","214.2","197","60.03","-1"
"02/11/12 14:04:39","16.8571","30.7","213.51","202","60.0","-1"
"02/11/12 14:09:40","16.8601","31.9","213.97","107","60.03","-1"
"02/11/12 14:14:39","16.8628","32.9","213.89","121","60.03","-1"
"02/11/12 14:19:39","16.8661","44.1","214.16","227","60.03","-1"
"02/11/12 14:24:41","16.8696","47.1","214.24","333","60.03","-1"
"02/11/12 14:29:40","16.8726","29.5","213.6","203","60.03","-2"
"02/11/12 14:34:40","16.875","27.7","213.67","152","60.03","-2"
"02/11/12 14:39:39","16.8773","31.5","213.21","58","60.03","-2"
"02/11/12 14:44:39","16.8792","24.4","213.92","180","60.07","-2"
"02/11/12 14:49:41","16.8815","25.7","214.26","94","60.03","-2"
"02/11/12 14:54:39","16.8838","31.9","213.78","211","60.07","-2"
"02/11/12 14:59:41","16.8858","16.1","214.0","26","60.0","-2"
"02/11/12 15:04:40","16.8875","19.5","214.13","15","60.0","-2"
"02/11/12 15:09:39","16.8892","15.2","213.37","17","60.03","-2"
"02/11/12 15:14:40","16.8909","20.9","213.75","192","60.0","-2"
"02/11/12 15:19:40","16.8925","20.0","213.47","44","60.03","-2"
"02/11/12 15:24:41","16.8938","14.4","213.12","27","60.0","-2"
"02/11/12 15:29:40","16.8952","15.8","213.42","164","60.03","-2"
"02/11/12 15:34:40","16.8965","19.1","212.36","18","60.03","-3"
"02/11/12 15:39:39","16.8977","16.9","212.79","164","60.03","-3"
"02/11/12 15:44:41","16.8989","29.8","213.42","138","60.03","-3"
"02/11/12 15:49:40","16.9001","20.6","212.79","151","60.03","-3"
"02/11/12 15:54:40","16.901","13.9","212.72","2","60.03","-3"
"02/11/12 15:59:40","16.9019","7.0","212.89","265","60.0","-3"
"02/11/12 16:04:40","16.9026","0.0","212.39","0","60.07","-3"
"02/11/12 16:09:40","16.903","0.0","212.34","0","60.03","-3"
"02/11/12 16:14:39","16.9033","0.0","212.65","0","60.0","-3"
"02/12/12 07:09:40","16.9042","25.6","212.32","125","60.0","-4"
"02/12/12 07:14:40","16.906","31.7","212.72","229","60.03","-3"
"02/12/12 07:19:40","16.9088","36.5","213.06","178","60.03","-3"
"02/12/12 07:24:40","16.9124","46.0","213.11","396","60.03","-2"
"02/12/12 07:29:39","16.9163","50.1","212.96","345","60.03","-2"
"02/12/12 07:34:40","16.9201","42.9","213.59","405","60.03","-1"
"02/12/12 07:39:40","16.9241","44.8","213.39","404","60.0","0"
"02/12/12 07:44:40","16.9284","58.6","212.9","92","60.03","0"
"02/12/12 07:49:40","16.9327","44.4","213.14","321","60.03","0"
"02/12/12 07:54:41","16.9366","49.8","212.1","119","60.0","0"
"02/12/12 07:59:41","16.9406","45.1","212.53","124","60.03","1"
"02/12/12 08:04:41","16.9447","69.9","213.98","456","60.0","1"
"02/12/12 08:09:40","16.9545","135.1","213.51","639","60.03","2"
"02/12/12 08:14:39","16.9652","140.3","214.58","652","60.0","2"
"02/12/12 08:19:41","16.9764","145.6","215.13","682","60.07","3"
"02/12/12 08:24:41","16.988","152.3","215.43","704","60.03","3"
"02/12/12 08:29:40","17.0002","158.8","216.02","736","60.03","4"
"02/12/12 08:34:40","17.0128","166.8","215.47","774","60.03","4"
"02/12/12 08:39:41","17.0261","172.2","216.39","794","60.03","5"
"02/12/12 08:44:40","17.0398","178.9","216.22","821","60.03","5"
"02/12/12 08:49:40","17.0539","184.4","216.33","848","60.03","6"
"02/12/12 08:54:41","17.0685","190.3","216.43","867","60.03","6"
"02/12/12 08:59:39","17.0835","195.3","215.94","885","60.03","6"
"02/12/12 09:04:41","17.099","198.1","217.0","900","60.03","6"
"02/12/12 09:09:40","17.1144","197.3","216.34","900","60.03","6"
"02/12/12 09:14:41","17.1298","197.6","216.64","896","60.03","7"
"02/12/12 09:19:39","17.1451","197.1","216.89","894","60.03","7"
"02/12/12 09:24:41","17.1606","197.7","216.88","898","60.0","8"
"02/12/12 09:29:39","17.1759","197.1","217.38","893","60.07","8"
"02/12/12 09:34:40","17.1913","197.5","216.5","894","60.03","8"
"02/12/12 09:39:40","17.2067","197.4","217.56","894","60.03","9"
"02/12/12 09:44:41","17.2221","197.9","216.86","895","60.07","8"
"02/12/12 09:49:40","17.2375","197.0","215.97","896","60.03","8"
"02/12/12 09:54:40","17.2529","197.5","216.32","896","60.03","8"
"02/12/12 09:59:40","17.2683","196.7","216.38","894","60.0","9"
"02/12/12 10:04:39","17.2835","197.0","216.26","901","60.03","9"
"02/12/12 10:09:41","17.299","197.5","216.21","902","60.03","9"
"02/12/12 10:14:41","17.3143","196.8","216.68","896","60.03","9"
"02/12/12 10:19:39","17.3296","196.4","216.51","894","60.03","10"
"02/12/12 10:24:41","17.345","197.1","216.74","895","60.03","10"
"02/12/12 10:29:39","17.36","191.3","217.08","869","60.03","9"
"02/12/12 10:34:41","17.3751","191.7","217.14","882","60.03","9"
"02/12/12 10:39:41","17.3901","191.9","217.12","877","60.03","9"
"02/12/12 10:44:40","17.405","191.9","216.48","877","60.03","9"
"02/12/12 10:49:40","17.42","193.8","216.69","874","60.07","9"
"02/12/12 10:54:40","17.4349","193.3","216.98","839","60.03","9"
"02/12/12 10:59:39","17.4498","191.5","216.81","860","60.03","9"
"02/12/12 11:04:40","17.4648","188.7","216.8","881","60.03","9"
"02/12/12 11:09:41","17.4797","192.6","216.65","875","60.0","9"
"02/12/12 11:14:40","17.4946","188.6","216.95","869","60.03","9"
"02/12/12 11:19:40","17.5096","192.0","216.69","856","60.03","9"
"02/12/12 11:24:41","17.5245","191.6","216.4","879","60.03","10"
"02/12/12 11:29:41","17.5395","190.6","216.96","839","60.03","10"
"02/12/12 11:34:39","17.5542","192.1","217.92","878","60.03","10"
"02/12/12 11:39:39","17.5692","190.7","217.83","823","60.03","10"
"02/12/12 11:44:41","17.5842","189.4","218.44","879","60.03","10"
"02/12/12 11:49:40","17.599","190.7","217.9","857","60.07","10"
"02/12/12 11:54:40","17.6139","192.7","218.8","858","60.03","10"
"02/12/12 11:59:41","17.6289","194.1","218.59","869","60.03","9"
"02/12/12 12:04:41","17.6438","188.8","217.3","876","60.0","9"
"02/12/12 12:09:40","17.6586","191.2","218.79","878","60.07","9"
"02/12/12 12:14:41","17.6736","188.2","217.31","852","60.03","10"
"02/12/12 12:19:41","17.6886","194.7","218.39","883","60.03","10"
"02/12/12 12:24:41","17.7036","192.9","217.59","875","60.03","10"
"02/12/12 12:29:40","17.7185","194.0","217.82","828","60.03","10"
"02/12/12 12:34:41","17.7334","194.9","217.43","840","60.03","10"
"02/12/12 12:39:40","17.7483","194.1","217.64","861","60.03","10"
"02/12/12 12:44:39","17.7634","195.0","218.36","881","60.03","10"
"02/12/12 12:49:41","17.7741","112.6","214.88","536","60.07","9"
"02/12/12 12:54:40","17.7878","191.9","217.62","858","60.03","9"
"02/12/12 12:59:40","17.8029","190.1","217.49","854","60.03","9"
"02/12/12 13:04:40","17.8134","203.1","218.39","917","60.07","9"
"02/12/12 13:09:40","17.8253","194.9","218.21","875","60.03","9"
"02/12/12 13:14:40","17.8397","191.9","218.01","884","60.03","9"
"02/12/12 13:19:40","17.8549","195.3","218.26","902","60.07","9"
"02/12/12 13:24:40","17.8702","196.4","217.55","851","60.03","9"
"02/12/12 13:29:41","17.8853","194.0","218.43","870","60.03","9"
"02/12/12 13:34:40","17.9002","198.1","217.9","879","60.03","9"
"02/12/12 13:39:41","17.9154","197.5","217.38","893","60.03","10"
"02/12/12 13:44:40","17.9306","196.9","216.89","894","60.03","10"
"02/12/12 13:49:40","17.946","196.8","216.61","896","60.07","10"
"02/12/12 13:54:39","17.9613","198.1","217.22","893","60.07","9"
"02/12/12 13:59:41","17.9768","197.4","216.53","899","60.0","9"
"02/12/12 14:04:40","17.9921","197.4","216.74","897","60.07","9"
"02/12/12 14:09:40","18.0075","197.2","216.06","900","60.03","9"
"02/12/12 14:14:41","18.0227","192.9","216.09","873","60.03","9"
"02/12/12 14:19:40","18.0375","188.1","215.72","853","60.03","9"
"02/12/12 14:24:41","18.052","183.6","215.02","841","60.03","9"
"02/12/12 14:29:40","18.0662","179.3","216.22","823","60.03","9"
"02/12/12 14:34:41","18.0799","173.6","215.17","800","60.03","9"
"02/12/12 14:39:40","18.0932","168.0","215.71","779","60.03","8"
"02/12/12 14:44:41","18.1062","163.4","215.79","752","60.03","8"
"02/12/12 14:49:40","18.1187","157.3","215.89","729","60.03","8"
"02/12/12 14:54:41","18.1307","151.7","216.11","701","60.03","8"
"02/12/12 14:59:39","18.1423","146.8","215.44","682","60.07","8"
"02/12/12 15:04:41","18.1536","141.1","214.97","655","60.0","7"
"02/12/12 15:09:40","18.1644","136.0","214.35","635","60.03","7"
"02/12/12 15:14:41","18.1748","130.7","214.88","612","60.07","7"
"02/12/12 15:19:39","18.1847","124.5","215.44","587","60.03","6"
"02/12/12 15:24:40","18.1941","118.4","214.92","561","60.0","6"
"02/12/12 15:29:40","18.2031","111.6","214.3","530","60.03","6"
"02/12/12 15:34:40","18.2116","105.2","214.29","512","60.03","6"
"02/12/12 15:39:40","18.2196","100.2","214.39","474","60.0","6"
"02/12/12 15:44:41","18.2271","93.3","214.66","454","60.03","6"
"02/12/12 15:49:40","18.2341","86.6","213.83","424","60.07","6"
"02/12/12 15:54:40","18.2405","79.9","213.81","398","60.03","5"
"02/12/12 15:59:40","18.2465","73.0","213.21","368","60.03","5"
"02/12/12 16:04:41","18.2518","61.7","213.06","315","60.0","4"
"02/12/12 16:09:40","18.2562","54.0","212.17","379","60.03","4"
"02/12/12 16:14:41","18.26","40.1","212.8","216","60.0","4"
"02/12/12 16:19:41","18.2636","47.3","212.26","188","60.0","4"
"02/12/12 16:24:40","18.2663","27.2","212.66","71","60.03","4"
"02/12/12 16:29:40","18.2685","21.8","211.71","93","60.0","4"
"02/12/12 16:34:41","18.2699","13.9","211.29","47","60.0","3"
"02/12/12 16:39:40","18.2704","0.0","211.72","0","60.0","3"
"02/12/12 16:49:40","18.2708","0.0","213.42","0","60.03","2"
"02/13/12 07:09:42","18.2714","12.8","211.61","3","60.03","-5"
"02/13/12 07:14:41","18.2732","33.3","212.77","117","60.03","-4"
"02/13/12 07:19:41","18.2759","44.8","213.28","341","60.03","-4"
"02/13/12 07:24:41","18.2794","49.1","213.1","359","60.03","-3"
"02/13/12 07:29:41","18.2833","41.0","214.11","313","60.0","-2"
"02/13/12 07:34:40","18.2871","54.7","214.73","132","60.07","-2"
"02/13/12 07:39:40","18.291","47.6","214.79","179","60.03","-1"
"02/13/12 07:44:40","18.2951","53.7","214.65","135","60.03","0"
"02/13/12 07:49:40","18.3007","97.6","215.88","470","60.03","0"
"02/13/12 07:54:41","18.3086","105.9","216.23","504","60.0","1"
"02/13/12 08:04:40","18.3263","121.7","216.11","569","60.0","3"
"02/13/12 08:09:41","18.3361","129.3","215.8","600","60.03","3"
"02/13/12 08:14:41","18.3464","136.8","216.15","635","60.0","4"
"02/13/12 08:19:40","18.3573","143.3","216.27","666","60.03","5"
"02/13/12 08:29:41","18.3807","156.4","216.58","719","60.03","6"
"02/13/12 08:34:41","18.393","162.5","215.13","755","60.03","6"
"02/13/12 08:39:41","18.406","168.9","216.97","777","60.03","7"
"02/13/12 08:44:40","18.4193","174.0","216.59","800","60.0","8"
"02/13/12 08:49:41","18.4332","179.8","217.04","826","60.03","8"
"02/13/12 08:54:41","18.4474","185.1","217.17","845","60.03","9"
"02/13/12 08:59:42","18.4621","189.9","217.49","861","60.0","9"
"02/13/12 09:04:41","18.477","193.8","217.05","881","60.03","10"
"02/13/12 09:09:40","18.4923","197.9","217.51","891","60.0","11"
"02/13/12 09:14:40","18.5077","197.0","217.43","896","60.0","11"
"02/13/12 09:19:41","18.5231","197.3","217.59","894","60.03","11"
"02/13/12 09:24:41","18.5386","197.4","218.64","892","60.03","11"
"02/13/12 09:29:42","18.554","197.3","218.59","887","60.0","11"
"02/13/12 09:34:40","18.5693","197.2","216.61","889","60.0","11"
"02/13/12 09:39:40","18.5846","197.1","217.1","889","60.07","12"
"02/13/12 09:44:41","18.6","195.9","217.28","887","60.03","12"
"02/13/12 09:49:40","18.6152","196.2","218.04","881","60.03","13"
"02/13/12 09:54:41","18.6305","195.8","218.18","891","60.03","13"
"02/13/12 09:59:40","18.6457","196.7","218.17","878","59.96","13"
"02/13/12 10:04:40","18.6609","196.3","218.15","844","60.07","14"
"02/13/12 10:09:41","18.6762","195.9","217.58","876","60.0","14"
"02/13/12 10:14:41","18.6913","192.8","218.14","876","60.03","15"
"02/13/12 10:19:41","18.7064","192.6","217.65","867","60.0","15"
"02/13/12 10:24:41","18.7215","196.1","218.05","886","60.03","15"
"02/13/12 10:29:40","18.7366","191.9","217.82","862","60.03","15"
"02/13/12 10:34:41","18.7517","196.2","218.39","861","60.03","16"
"02/13/12 10:39:42","18.7668","191.2","217.6","888","60.03","16"
"02/13/12 10:44:40","18.7817","195.3","218.13","878","60.03","17"
"02/13/12 10:49:40","18.7968","192.1","217.28","873","60.0","17"
"02/13/12 10:54:41","18.8118","192.3","218.39","875","60.0","18"
"02/13/12 10:59:40","18.8268","192.2","218.07","864","60.0","18"
"02/13/12 11:04:41","18.8418","191.5","218.55","870","60.0","18"
"02/13/12 11:09:40","18.8568","191.3","218.7","848","60.03","18"
"02/13/12 11:14:42","18.8718","190.4","217.18","883","60.0","18"
"02/13/12 11:19:42","18.8868","188.8","218.45","839","60.03","18"
"02/13/12 11:24:41","18.9016","193.6","217.27","877","60.03","18"
"02/13/12 11:29:41","18.9167","189.8","218.04","865","60.0","18"
"02/13/12 11:34:41","18.9315","191.6","218.66","871","60.03","18"
"02/13/12 11:39:40","18.9465","190.3","217.13","858","60.07","18"
"02/13/12 11:44:41","18.9614","191.0","217.58","865","60.03","18"
"02/13/12 11:49:40","18.9764","194.0","216.67","871","60.03","18"
"02/13/12 11:54:41","18.9913","194.0","216.45","849","60.03","18"
"02/13/12 11:59:40","19.0063","190.8","215.9","876","60.03","18"
